Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,9,45,427.0,142.0,1.35,14.7,317.0,524.82,425.86
2018,2,1,10,0,451.0,152.0,1.4,15.4,350.0,573.8,461.38
2018,2,1,10,15,502.5,150.5,1.5,15.9,386.0,633.28,505.33
2018,2,1,10,30,554.0,149.0,1.6,16.4,422.0,694.16,549.08
2018,2,1,10,45,568.0,153.5,1.75,16.85,445.0,728.64,572.76
2018,2,1,11,0,582.0,158.0,1.9,17.3,468.0,761.62,595.47
2018,2,1,11,15,581.5,163.5,2.0,17.6,481.5,780.11,607.73
2018,2,1,11,30,581.0,169.0,2.1,17.9,495.0,796.17,618.47
2018,2,1,11,45,624.0,159.0,2.2,18.15,514.0,844.09,651.78
2018,2,1,12,0,667.0,149.0,2.3,18.4,533.0,881.42,677.21
2018,2,1,12,15,688.0,142.5,2.35,18.5,540.0,897.76,688.16
2018,2,1,12,30,709.0,136.0,2.4,18.6,547.0,910.91,697.25
2018,2,1,12,45,806.0,105.5,2.5,18.65,568.0,960.4,731.96
2018,2,1,13,0,903.0,75.0,2.6,18.7,589.0,999.63,759.25
2018,2,1,13,15,867.0,82.5,2.6,18.7,566.5,962.66,734.32
2018,2,1,13,30,831.0,90.0,2.6,18.7,544.0,933.85,715.67
2018,2,1,13,45,798.0,93.0,2.6,18.7,515.5,888.87,685.66
2018,2,1,14,0,765.0,96.0,2.6,18.7,487.0,841.97,654.16
2018,2,1,14,15,760.5,90.5,2.5,18.5,461.5,808.97,632.01
2018,2,1,14,30,756.0,85.0,2.4,18.3,436.0,773.38,607.73
2018,2,1,14,45,730.0,83.5,2.25,18.1,402.0,722.47,571.79
2018,2,1,15,0,704.0,82.0,2.1,17.9,368.0,675.29,538.23
2018,2,1,15,15,726.0,70.0,2.1,17.9,339.5,642.37,515.23
2018,2,1,15,30,748.0,58.0,2.1,17.9,311.0,609.41,491.57
2018,2,1,15,45,716.0,54.5,1.55,16.6,270.5,547.82,443.2
2018,2,1,16,0,684.0,51.0,1.0,15.3,230.0,487.41,393.53
2018,2,1,16,15,555.0,50.5,1.05,14.65,178.0,382.88,309.79
2018,2,1,16,30,426.0,50.0,1.1,14.0,126.0,287.4,230.62
2018,2,1,16,45,394.0,40.0,1.15,13.35,94.0,236.59,184.6
2018,2,1,17,0,362.0,30.0,1.2,12.7,62.0,189.29,132.38
2018,2,1,17,15,214.0,18.0,1.2,12.55,34.0,81.96,0.0
2018,2,1,17,30,66.0,6.0,1.2,12.4,6.0,21.94,0.0
2018,2,1,17,45,33.0,3.0,1.2,12.25,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,2,2,7,15,146.0,10.5,1.15,8.2,18.0,47.35,0.0
2018,2,2,7,30,292.0,21.0,1.3,9.0,36.0,127.91,0.0
2018,2,2,7,45,343.5,31.0,1.5,9.75,66.5,186.81,138.23
2018,2,2,8,0,395.0,41.0,1.7,10.5,97.0,241.8,193.26
2018,2,2,8,15,534.0,43.0,1.7,11.1,148.0,336.67,275.75
2018,2,2,8,30,673.0,45.0,1.7,11.7,199.0,442.73,365.15
2018,2,2,8,45,626.0,61.0,1.75,12.3,227.5,473.21,391.38
2018,2,2,9,0,579.0,77.0,1.8,12.9,256.0,494.2,408.65
2018,2,2,9,15,530.0,98.0,1.9,13.55,279.0,512.55,422.46
2018,2,2,9,30,481.0,119.0,2.0,14.2,302.0,519.08,426.25
2018,2,2,9,45,481.5,132.5,2.05,14.85,331.0,556.4,453.74
2018,2,2,10,0,482.0,146.0,2.1,15.5,360.0,592.22,479.15
2018,2,2,10,15,528.0,146.5,2.2,15.9,396.0,650.34,522.48
2018,2,2,10,30,574.0,147.0,2.3,16.3,432.0,709.52,565.03
2018,2,2,10,45,573.5,155.0,2.35,16.7,451.0,735.46,582.01
2018,2,2,11,0,573.0,163.0,2.4,17.1,470.0,759.13,597.55
2018,2,2,11,15,584.5,164.5,2.4,17.4,486.5,784.26,614.0
2018,2,2,11,30,596.0,166.0,2.4,17.7,503.0,815.99,635.07
2018,2,2,11,45,581.0,174.0,2.45,18.0,507.0,809.73,629.56
2018,2,2,12,0,566.0,182.0,2.5,18.3,511.0,809.24,628.62
2018,2,2,12,15,582.0,177.5,2.5,18.5,516.5,822.28,637.22
2018,2,2,12,30,598.0,173.0,2.5,18.7,522.0,841.37,650.06
2018,2,2,12,45,627.0,162.0,2.5,18.9,524.5,855.62,659.52
2018,2,2,13,0,656.0,151.0,2.5,19.1,527.0,866.24,666.61
2018,2,2,13,15,684.5,139.5,2.5,19.05,523.5,871.93,671.1
2018,2,2,13,30,713.0,128.0,2.5,19.0,520.0,873.53,672.94
2018,2,2,13,45,787.0,104.5,2.5,18.95,522.0,892.71,687.2
2018,2,2,14,0,861.0,81.0,2.5,18.9,524.0,912.06,701.55
2018,2,2,14,15,821.0,82.5,2.4,18.65,487.0,853.48,661.49
2018,2,2,14,30,781.0,84.0,2.3,18.4,450.0,794.08,621.01
2018,2,2,14,45,802.0,75.0,2.2,18.15,426.5,771.77,606.66
2018,2,2,15,0,823.0,66.0,2.1,17.9,403.0,745.02,588.63
2018,2,2,15,15,754.5,69.5,2.1,17.9,355.5,663.26,530.07
2018,2,2,15,30,686.0,73.0,2.1,17.9,308.0,588.52,474.95
2018,2,2,15,45,606.5,72.5,1.65,16.75,260.0,502.42,407.75
2018,2,2,16,0,527.0,72.0,1.2,15.6,212.0,421.89,342.94
2018,2,2,16,15,520.0,59.0,1.15,14.85,175.5,373.84,303.27
2018,2,2,16,30,513.0,46.0,1.1,14.1,139.0,325.47,260.9
2018,2,2,16,45,442.5,38.0,1.1,13.35,101.5,255.45,199.4
2018,2,2,17,0,372.0,30.0,1.1,12.6,64.0,193.08,137.38
2018,2,2,17,15,223.5,19.0,1.1,12.4,36.0,100.72,0.0
2018,2,2,17,30,75.0,8.0,1.1,12.2,8.0,25.92,0.0
2018,2,2,17,45,37.5,4.0,1.1,12.0,4.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,3,7,15,141.5,11.0,0.9,8.95,19.0,46.44,0.0
2018,2,3,7,30,283.0,22.0,0.9,9.8,38.0,126.28,17.78
2018,2,3,7,45,416.5,30.0,0.95,10.7,78.0,213.21,158.09
2018,2,3,8,0,550.0,38.0,1.0,11.6,118.0,301.74,238.6
2018,2,3,8,15,619.5,43.0,1.0,12.2,163.0,375.17,303.16
2018,2,3,8,30,689.0,48.0,1.0,12.8,208.0,454.64,369.92
2018,2,3,8,45,733.0,52.0,1.05,13.45,253.5,523.39,425.76
2018,2,3,9,0,777.0,56.0,1.1,14.1,299.0,594.76,481.19
2018,2,3,9,15,807.0,58.5,1.2,14.85,341.0,656.66,526.68
2018,2,3,9,30,837.0,61.0,1.3,15.6,383.0,718.95,569.95
2018,2,3,9,45,858.0,63.0,1.35,16.3,420.5,766.04,600.8
2018,2,3,10,0,879.0,65.0,1.4,17.0,458.0,818.86,635.11
2018,2,3,10,15,891.5,66.5,1.45,17.55,489.0,862.3,662.53
2018,2,3,10,30,904.0,68.0,1.5,18.1,520.0,903.44,688.08
2018,2,3,10,45,913.5,69.0,1.5,18.6,544.5,938.6,708.77
2018,2,3,11,0,923.0,70.0,1.5,19.1,569.0,970.81,727.34
2018,2,3,11,15,928.5,71.5,1.55,19.45,586.5,996.64,742.81
2018,2,3,11,30,934.0,73.0,1.6,19.8,604.0,1018.98,756.11
2018,2,3,11,45,936.0,73.5,1.6,20.1,613.0,1032.92,763.46
2018,2,3,12,0,938.0,74.0,1.6,20.4,622.0,1043.08,768.59
2018,2,3,12,15,937.5,74.5,1.6,20.55,623.5,1046.87,770.28
2018,2,3,12,30,937.0,75.0,1.6,20.7,625.0,1046.76,769.73
2018,2,3,12,45,934.0,74.5,1.6,20.85,618.5,1038.99,764.49
2018,2,3,13,0,931.0,74.0,1.6,21.0,612.0,1027.39,757.06
2018,2,3,13,15,926.0,73.5,1.65,21.0,598.0,1010.09,747.33
2018,2,3,13,30,921.0,73.0,1.7,21.0,584.0,989.2,735.36
2018,2,3,13,45,913.0,72.0,1.7,20.95,562.5,961.37,718.33
2018,2,3,14,0,905.0,71.0,1.7,20.9,541.0,930.37,699.22
2018,2,3,14,15,892.5,69.5,1.7,20.75,512.5,891.73,675.15
2018,2,3,14,30,880.0,68.0,1.7,20.6,484.0,850.59,649.17
2018,2,3,14,45,862.5,66.0,1.7,20.4,449.0,802.46,618.09
2018,2,3,15,0,845.0,64.0,1.7,20.2,414.0,760.13,590.58
2018,2,3,15,15,820.0,62.0,1.7,20.2,374.5,702.88,551.29
2018,2,3,15,30,795.0,60.0,1.7,20.2,335.0,645.26,510.84
2018,2,3,15,45,759.5,56.0,1.35,18.8,291.0,578.38,461.02
2018,2,3,16,0,724.0,52.0,1.0,17.4,247.0,512.95,409.72
2018,2,3,16,15,669.0,47.5,1.05,16.7,202.0,438.18,350.47
2018,2,3,16,30,614.0,43.0,1.1,16.0,157.0,367.64,291.63
2018,2,3,16,45,521.0,36.5,1.1,15.3,114.0,283.34,219.47
2018,2,3,17,0,428.0,30.0,1.1,14.6,71.0,213.91,153.05
2018,2,3,17,15,264.5,19.5,1.1,14.5,40.5,114.82,0.0
2018,2,3,17,30,101.0,9.0,1.1,14.4,10.0,33.36,0.0
2018,2,3,17,45,50.5,4.5,1.1,14.3,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,2,4,7,15,18.5,9.5,0.65,10.7,10.5,12.93,0.0
2018,2,4,7,30,37.0,19.0,0.6,11.3,21.0,33.5,4.91
2018,2,4,7,45,57.5,35.5,0.55,11.9,42.5,64.82,46.24
2018,2,4,8,0,78.0,52.0,0.5,12.5,64.0,94.53,73.5
2018,2,4,8,15,109.0,70.0,0.5,13.0,92.5,133.58,107.66
2018,2,4,8,30,140.0,88.0,0.5,13.5,121.0,175.89,144.02
2018,2,4,8,45,165.0,105.0,0.5,13.95,151.5,216.45,178.13
2018,2,4,9,0,190.0,122.0,0.5,14.4,182.0,272.18,223.39
2018,2,4,9,15,164.0,139.5,0.7,14.95,196.5,269.44,220.73
2018,2,4,9,30,138.0,157.0,0.9,15.5,211.0,276.81,225.91
2018,2,4,9,45,127.0,172.5,1.1,16.05,225.5,291.06,236.55
2018,2,4,10,0,116.0,188.0,1.3,16.6,240.0,304.26,246.06
2018,2,4,10,15,96.0,201.5,1.45,17.2,246.5,288.93,232.7
2018,2,4,10,30,76.0,215.0,1.6,17.8,253.0,288.56,231.08
2018,2,4,10,45,108.0,226.0,1.75,18.35,283.0,331.81,265.33
2018,2,4,11,0,140.0,237.0,1.9,18.9,313.0,396.41,315.07
2018,2,4,11,15,318.5,219.5,2.0,19.15,400.0,570.66,450.45
2018,2,4,11,30,497.0,202.0,2.1,19.4,487.0,752.63,584.09
2018,2,4,11,45,578.0,179.0,2.15,19.7,515.5,812.92,625.67
2018,2,4,12,0,659.0,156.0,2.2,20.0,544.0,882.31,672.51
2018,2,4,12,15,735.5,135.0,2.2,19.95,569.0,937.67,709.46
2018,2,4,12,30,812.0,114.0,2.2,19.9,594.0,981.73,738.6
2018,2,4,12,45,849.0,102.5,2.15,19.9,600.0,1001.43,750.83
2018,2,4,13,0,886.0,91.0,2.1,19.9,606.0,1016.43,760.29
2018,2,4,13,15,896.5,86.0,2.0,19.75,597.0,997.75,747.5
2018,2,4,13,30,907.0,81.0,1.9,19.6,588.0,986.59,740.2
2018,2,4,13,45,899.0,80.0,1.8,19.45,566.5,959.04,722.01
2018,2,4,14,0,891.0,79.0,1.7,19.3,545.0,928.35,701.94
2018,2,4,14,15,880.5,77.0,1.65,19.05,517.0,891.23,678.38
2018,2,4,14,30,870.0,75.0,1.6,18.8,489.0,860.19,658.88
2018,2,4,14,45,855.5,72.0,1.55,18.6,455.0,812.91,627.74
2018,2,4,15,0,841.0,69.0,1.5,18.4,421.0,763.78,594.99
2018,2,4,15,15,816.0,66.0,1.5,18.4,380.5,705.3,554.93
2018,2,4,15,30,791.0,63.0,1.5,18.4,340.0,646.47,513.65
2018,2,4,15,45,758.0,59.0,1.25,17.25,296.5,581.27,465.02
2018,2,4,16,0,725.0,55.0,1.0,16.1,253.0,517.24,414.91
2018,2,4,16,15,673.5,49.5,1.05,15.35,207.5,443.01,356.06
2018,2,4,16,30,622.0,44.0,1.1,14.6,162.0,372.74,297.35
2018,2,4,16,45,530.5,37.0,1.1,13.85,118.0,288.09,224.74
2018,2,4,17,0,439.0,30.0,1.1,13.1,74.0,217.93,158.56
2018,2,4,17,15,272.5,20.0,1.15,12.95,42.5,118.62,9.78
2018,2,4,17,30,106.0,10.0,1.2,12.8,11.0,35.45,0.0
2018,2,4,17,45,53.0,5.0,1.2,12.7,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,5,7,15,140.5,11.5,1.05,9.85,20.0,46.34,0.0
2018,2,5,7,30,281.0,23.0,1.1,10.4,40.0,127.65,45.37
2018,2,5,7,45,409.0,31.0,1.15,10.95,80.5,210.54,158.23
2018,2,5,8,0,537.0,39.0,1.2,11.5,121.0,300.64,238.94
2018,2,5,8,15,606.0,45.0,1.35,12.05,166.5,370.03,300.77
2018,2,5,8,30,675.0,51.0,1.5,12.6,212.0,449.75,368.75
2018,2,5,8,45,718.5,54.5,1.6,13.1,257.0,517.14,424.54
2018,2,5,9,0,762.0,58.0,1.7,13.6,302.0,587.06,480.17
2018,2,5,9,15,793.0,61.0,1.9,14.15,344.5,649.76,528.06
2018,2,5,9,30,824.0,64.0,2.1,14.7,387.0,712.99,573.89
2018,2,5,9,45,846.5,66.0,2.25,15.25,425.0,768.39,612.6
2018,2,5,10,0,869.0,68.0,2.4,15.8,463.0,814.71,644.12
2018,2,5,10,15,877.0,71.0,2.5,16.3,493.0,856.0,671.41
2018,2,5,10,30,885.0,74.0,2.6,16.8,523.0,894.72,696.62
2018,2,5,10,45,788.0,104.5,2.65,17.25,518.5,877.25,682.07
2018,2,5,11,0,691.0,135.0,2.7,17.7,514.0,848.18,660.02
2018,2,5,11,15,580.0,174.0,2.75,18.1,499.0,791.36,618.45
2018,2,5,11,30,469.0,213.0,2.8,18.5,484.0,737.62,576.73
2018,2,5,11,45,443.5,224.5,2.8,18.9,484.0,731.65,570.85
2018,2,5,12,0,418.0,236.0,2.8,19.3,484.0,722.98,562.75
2018,2,5,12,15,402.5,238.0,2.85,19.6,477.5,690.5,539.02
2018,2,5,12,30,387.0,240.0,2.9,19.9,471.0,677.23,528.86
2018,2,5,12,45,367.0,239.0,2.9,20.2,456.0,654.23,511.32
2018,2,5,13,0,347.0,238.0,2.9,20.5,441.0,629.94,492.9
2018,2,5,13,15,518.5,187.0,2.85,20.6,483.0,755.52,588.18
2018,2,5,13,30,690.0,136.0,2.8,20.7,525.0,862.0,663.24
2018,2,5,13,45,744.5,116.0,2.75,20.75,521.5,874.23,671.14
2018,2,5,14,0,799.0,96.0,2.7,20.8,518.0,875.22,672.18
2018,2,5,14,15,726.0,108.5,2.5,20.65,476.5,807.18,624.51
2018,2,5,14,30,653.0,121.0,2.3,20.5,435.0,734.62,573.55
2018,2,5,14,45,727.0,96.5,2.1,20.35,422.5,741.92,579.57
2018,2,5,15,0,801.0,72.0,1.9,20.2,410.0,736.56,575.76
2018,2,5,15,15,801.5,65.0,1.9,20.2,376.0,693.67,546.08
2018,2,5,15,30,802.0,58.0,1.9,20.2,342.0,648.26,514.26
2018,2,5,15,45,767.5,55.0,1.45,18.9,298.5,582.85,464.87
2018,2,5,16,0,733.0,52.0,1.0,17.6,255.0,518.74,413.89
2018,2,5,16,15,679.5,47.0,1.05,16.95,209.0,443.64,354.64
2018,2,5,16,30,626.0,42.0,1.1,16.3,163.0,372.76,295.8
2018,2,5,16,45,536.0,36.0,1.15,15.65,119.5,289.69,224.99
2018,2,5,17,0,446.0,30.0,1.2,15.0,76.0,220.39,160.75
2018,2,5,17,15,279.5,20.5,1.2,14.9,44.0,122.07,28.06
2018,2,5,17,30,113.0,11.0,1.2,14.8,12.0,38.04,0.0
2018,2,5,17,45,56.5,5.5,1.15,14.7,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,2,6,6,45,17.5,1.5,1.6,6.8,1.0,0.0,0.0
2018,2,6,7,0,35.0,3.0,1.6,7.1,2.0,0.0,0.0
2018,2,6,7,15,224.0,13.0,1.85,7.95,25.5,69.14,0.0
2018,2,6,7,30,413.0,23.0,2.1,8.8,49.0,166.13,73.26
2018,2,6,7,45,526.5,29.0,2.35,9.6,92.0,248.57,189.06
2018,2,6,8,0,640.0,35.0,2.6,10.4,135.0,337.55,270.91
2018,2,6,8,15,704.5,39.5,2.7,11.0,183.0,412.48,338.57
2018,2,6,8,30,769.0,44.0,2.8,11.6,231.0,493.11,408.31
2018,2,6,8,45,808.5,47.5,2.9,12.2,278.0,557.94,463.0
2018,2,6,9,0,848.0,51.0,3.0,12.8,325.0,628.86,520.1
2018,2,6,9,15,875.0,53.0,3.05,13.35,368.5,690.74,566.29
2018,2,6,9,30,902.0,55.0,3.1,13.9,412.0,752.69,610.53
2018,2,6,9,45,920.5,56.5,3.1,14.45,450.5,806.91,647.64
2018,2,6,10,0,939.0,58.0,3.1,15.0,489.0,859.67,682.88
2018,2,6,10,15,951.5,59.5,3.15,15.5,521.5,905.45,712.9
2018,2,6,10,30,964.0,61.0,3.2,16.0,554.0,948.72,740.76
2018,2,6,10,45,971.0,62.0,3.25,16.5,578.5,983.46,762.38
2018,2,6,11,0,978.0,63.0,3.3,17.0,603.0,1014.88,781.64
2018,2,6,11,15,981.5,63.5,3.3,17.3,620.0,1038.75,795.88
2018,2,6,11,30,985.0,64.0,3.3,17.6,637.0,1058.84,807.65
2018,2,6,11,45,988.0,64.5,3.35,17.95,647.0,1074.52,816.86
2018,2,6,12,0,991.0,65.0,3.4,18.3,657.0,1086.21,823.55
2018,2,6,12,15,990.0,66.0,3.4,18.5,659.0,1090.45,825.47
2018,2,6,12,30,989.0,67.0,3.4,18.7,661.0,1090.56,824.88
2018,2,6,12,45,983.0,68.0,3.4,18.85,653.5,1081.54,818.56
2018,2,6,13,0,977.0,69.0,3.4,19.0,646.0,1068.51,809.82
2018,2,6,13,15,972.0,68.0,3.35,19.0,631.0,1049.96,797.58
2018,2,6,13,30,967.0,67.0,3.3,19.0,616.0,1027.62,782.95
2018,2,6,13,45,960.0,66.0,3.3,19.0,594.0,999.72,765.05
2018,2,6,14,0,953.0,65.0,3.3,19.0,572.0,968.4,744.83
2018,2,6,14,15,941.5,63.5,3.1,18.8,542.5,929.18,718.15
2018,2,6,14,30,930.0,62.0,2.9,18.6,513.0,887.2,689.47
2018,2,6,14,45,912.5,60.5,2.75,18.4,477.0,837.79,655.67
2018,2,6,15,0,895.0,59.0,2.6,18.2,441.0,786.61,620.24
2018,2,6,15,15,871.5,56.5,2.6,18.2,399.5,728.23,579.46
2018,2,6,15,30,848.0,54.0,2.6,18.2,358.0,669.29,537.34
2018,2,6,15,45,814.5,51.5,1.95,16.85,313.5,603.72,487.41
2018,2,6,16,0,781.0,49.0,1.3,15.5,269.0,543.91,438.29
2018,2,6,16,15,729.0,45.5,1.3,14.65,222.0,468.91,378.43
2018,2,6,16,30,677.0,42.0,1.3,13.8,175.0,397.75,318.73
2018,2,6,16,45,589.5,36.0,1.3,12.9,129.5,312.84,245.72
2018,2,6,17,0,502.0,30.0,1.3,12.0,84.0,236.68,175.66
2018,2,6,17,15,319.5,21.0,1.3,11.9,49.0,135.86,47.62
2018,2,6,17,30,137.0,12.0,1.3,11.8,14.0,44.93,0.0
2018,2,6,17,45,68.5,6.0,1.3,11.65,7.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.45,11.45,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,7,6,45,12.5,1.5,1.25,8.3,1.0,0.0,0.0
2018,2,7,7,0,25.0,3.0,1.2,8.5,2.0,0.0,0.0
2018,2,7,7,15,180.5,13.5,1.25,9.45,24.5,58.14,0.0
2018,2,7,7,30,336.0,24.0,1.3,10.4,47.0,147.33,73.47
2018,2,7,7,45,451.5,32.0,1.3,11.35,88.5,226.84,171.93
2018,2,7,8,0,567.0,40.0,1.3,12.3,130.0,310.24,246.4
2018,2,7,8,15,633.5,44.5,1.4,12.85,176.0,382.66,310.29
2018,2,7,8,30,700.0,49.0,1.5,13.4,222.0,460.84,376.52
2018,2,7,8,45,742.5,53.0,1.55,13.95,268.0,529.47,432.55
2018,2,7,9,0,785.0,57.0,1.6,14.5,314.0,600.6,488.2
2018,2,7,9,15,813.0,60.0,1.6,15.25,356.5,662.39,533.0
2018,2,7,9,30,841.0,63.0,1.6,16.0,399.0,724.4,575.27
2018,2,7,9,45,860.5,64.5,1.65,16.8,436.5,770.16,604.97
2018,2,7,10,0,880.0,66.0,1.7,17.6,474.0,821.5,638.07
2018,2,7,10,15,893.5,68.0,1.6,18.1,506.0,866.78,665.25
2018,2,7,10,30,907.0,70.0,1.5,18.6,538.0,909.79,690.18
2018,2,7,10,45,917.0,71.0,1.4,19.05,563.0,945.75,709.91
2018,2,7,11,0,927.0,72.0,1.3,19.5,588.0,978.75,727.29
2018,2,7,11,15,933.0,72.5,1.2,19.8,605.5,1004.05,739.78
2018,2,7,11,30,939.0,73.0,1.1,20.1,623.0,1025.84,749.9
2018,2,7,11,45,941.0,74.0,0.95,20.45,632.5,1040.64,754.3
2018,2,7,12,0,943.0,75.0,0.8,20.8,642.0,1051.6,756.18
2018,2,7,12,15,940.5,76.0,0.65,21.0,643.0,1054.13,753.23
2018,2,7,12,30,938.0,77.0,0.5,21.2,644.0,1052.71,748.02
2018,2,7,12,45,932.0,78.5,0.35,21.4,637.5,1044.52,738.92
2018,2,7,13,0,926.0,80.0,0.2,21.6,631.0,1032.51,728.1
2018,2,7,13,15,921.5,79.0,0.3,21.65,616.5,1015.11,720.34
2018,2,7,13,30,917.0,78.0,0.4,21.7,602.0,994.09,710.61
2018,2,7,13,45,908.5,77.0,0.45,21.75,580.5,965.8,695.23
2018,2,7,14,0,900.0,76.0,0.5,21.8,559.0,934.34,677.84
2018,2,7,14,15,888.0,74.5,0.55,21.65,530.5,896.15,656.48
2018,2,7,14,30,876.0,73.0,0.6,21.5,502.0,855.42,633.15
2018,2,7,14,45,858.5,71.5,0.65,21.4,467.0,815.93,610.06
2018,2,7,15,0,841.0,70.0,0.7,21.3,432.0,766.08,579.4
2018,2,7,15,15,816.5,67.0,0.7,21.3,391.5,707.81,541.24
2018,2,7,15,30,792.0,64.0,0.7,21.3,351.0,649.13,501.86
2018,2,7,15,45,756.5,60.5,0.7,19.95,307.0,582.66,456.37
2018,2,7,16,0,721.0,57.0,0.7,18.6,263.0,517.59,409.06
2018,2,7,16,15,667.0,52.5,0.8,17.7,217.0,443.08,351.96
2018,2,7,16,30,613.0,48.0,0.9,16.8,171.0,376.33,297.61
2018,2,7,16,45,522.5,41.0,1.0,15.85,126.5,292.72,227.61
2018,2,7,17,0,432.0,34.0,1.1,14.9,82.0,218.8,161.84
2018,2,7,17,15,279.0,23.5,1.1,14.45,48.5,126.09,54.2
2018,2,7,17,30,126.0,13.0,1.1,14.0,15.0,42.94,0.0
2018,2,7,17,45,63.0,6.5,1.15,13.6,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.45,10.55,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.45,10.4,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.55,9.95,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,8,6,45,13.0,1.5,0.8,9.6,1.0,0.0,0.0
2018,2,8,7,0,26.0,3.0,0.8,9.6,2.0,0.0,0.0
2018,2,8,7,15,185.0,14.5,0.8,10.25,26.0,60.01,0.0
2018,2,8,7,30,344.0,26.0,0.8,10.9,50.0,152.13,83.31
2018,2,8,7,45,458.0,33.5,0.75,11.55,92.0,230.48,174.65
2018,2,8,8,0,572.0,41.0,0.7,12.2,134.0,313.19,247.64
2018,2,8,8,15,638.5,46.5,0.7,12.75,181.0,387.02,311.38
2018,2,8,8,30,705.0,52.0,0.7,13.3,228.0,466.75,377.1
2018,2,8,8,45,747.0,55.5,0.65,13.8,274.0,534.96,430.79
2018,2,8,9,0,789.0,59.0,0.6,14.3,320.0,605.53,483.59
2018,2,8,9,15,819.5,61.5,0.65,15.0,363.5,668.76,528.58
2018,2,8,9,30,850.0,64.0,0.7,15.7,407.0,732.4,571.22
2018,2,8,9,45,872.5,65.0,0.75,16.4,445.5,780.36,601.75
2018,2,8,10,0,895.0,66.0,0.8,17.1,484.0,834.08,635.73
2018,2,8,10,15,908.5,67.5,0.9,17.7,516.0,879.3,664.34
2018,2,8,10,30,922.0,69.0,1.0,18.3,548.0,922.21,691.16
2018,2,8,10,45,931.0,70.5,1.1,18.9,573.5,958.37,713.32
2018,2,8,11,0,940.0,72.0,1.2,19.5,599.0,991.45,733.42
2018,2,8,11,15,946.5,72.5,1.25,19.9,617.0,1017.55,748.66
2018,2,8,11,30,953.0,73.0,1.3,20.3,635.0,1040.1,761.75
2018,2,8,11,45,956.0,73.5,1.35,20.7,645.0,1055.45,770.39
2018,2,8,12,0,959.0,74.0,1.4,21.1,655.0,1066.92,776.8
2018,2,8,12,15,960.0,74.0,1.45,21.25,657.0,1071.78,779.98
2018,2,8,12,30,961.0,74.0,1.5,21.4,659.0,1072.62,780.89
2018,2,8,12,45,960.0,73.5,1.6,21.5,653.0,1066.78,778.77
2018,2,8,13,0,959.0,73.0,1.7,21.6,647.0,1056.97,774.28
2018,2,8,13,15,954.5,72.0,1.75,21.55,632.5,1039.13,764.43
2018,2,8,13,30,950.0,71.0,1.8,21.5,618.0,1017.54,752.28
2018,2,8,13,45,943.0,70.0,1.85,21.45,596.5,989.95,736.24
2018,2,8,14,0,936.0,69.0,1.9,21.4,575.0,958.99,717.94
2018,2,8,14,15,925.0,67.5,1.85,21.2,546.0,920.62,693.79
2018,2,8,14,30,914.0,66.0,1.8,21.0,517.0,879.52,667.67
2018,2,8,14,45,898.5,64.0,1.75,20.75,481.5,831.56,636.69
2018,2,8,15,0,883.0,62.0,1.7,20.5,446.0,781.73,603.97
2018,2,8,15,15,860.0,60.0,1.7,20.5,405.5,724.75,565.43
2018,2,8,15,30,837.0,58.0,1.7,20.5,365.0,673.24,529.98
2018,2,8,15,45,804.5,55.0,1.35,19.05,320.0,607.26,481.79
2018,2,8,16,0,772.0,52.0,1.0,17.6,275.0,542.31,431.52
2018,2,8,16,15,722.5,47.5,1.05,16.7,228.0,467.74,373.58
2018,2,8,16,30,673.0,43.0,1.1,15.8,181.0,396.86,315.44
2018,2,8,16,45,591.0,37.5,1.15,14.95,135.5,314.94,245.9
2018,2,8,17,0,509.0,32.0,1.2,14.1,90.0,241.0,179.38
2018,2,8,17,15,342.5,23.0,1.2,13.9,54.0,146.4,72.99
2018,2,8,17,30,176.0,14.0,1.2,13.7,18.0,56.34,0.0
2018,2,8,17,45,88.0,7.0,1.2,13.55,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.45,11.8,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.35,11.85,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.25,11.9,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.2,11.9,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.25,11.9,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,2,9,6,45,19.0,2.0,0.55,12.15,1.5,0.0,0.0
2018,2,9,7,0,38.0,4.0,0.6,12.2,3.0,0.0,0.0
2018,2,9,7,15,227.5,14.0,0.6,12.75,29.0,70.36,0.0
2018,2,9,7,30,417.0,24.0,0.6,13.3,55.0,170.32,98.76
2018,2,9,7,45,524.0,30.0,0.65,13.8,98.0,247.88,186.24
2018,2,9,8,0,631.0,36.0,0.7,14.3,141.0,333.84,261.58
2018,2,9,8,15,692.0,40.5,0.8,14.75,188.5,406.62,324.69
2018,2,9,8,30,753.0,45.0,0.9,15.2,236.0,484.82,389.61
2018,2,9,8,45,791.5,48.0,1.0,15.7,282.5,547.75,440.49
2018,2,9,9,0,830.0,51.0,1.1,16.2,329.0,616.75,493.8
2018,2,9,9,15,855.0,53.5,1.2,16.8,372.0,677.29,537.1
2018,2,9,9,30,880.0,56.0,1.3,17.4,415.0,737.74,578.53
2018,2,9,9,45,897.5,58.0,1.45,18.0,453.0,791.13,614.54
2018,2,9,10,0,915.0,60.0,1.6,18.6,491.0,843.04,648.95
2018,2,9,10,15,928.5,61.5,1.75,19.05,524.0,889.05,679.17
2018,2,9,10,30,942.0,63.0,1.9,19.5,557.0,932.66,707.52
2018,2,9,10,45,950.5,64.5,2.05,19.95,582.5,968.98,730.76
2018,2,9,11,0,959.0,66.0,2.2,20.4,608.0,1002.12,751.86
2018,2,9,11,15,962.5,67.0,2.3,20.6,625.0,1026.39,767.23
2018,2,9,11,30,966.0,68.0,2.4,20.8,642.0,1046.93,780.32
2018,2,9,11,45,952.0,73.5,2.5,20.95,647.0,1051.96,783.54
2018,2,9,12,0,938.0,79.0,2.6,21.1,652.0,1052.7,784.26
2018,2,9,12,15,891.0,94.0,2.65,21.2,639.5,1027.7,767.81
2018,2,9,12,30,844.0,109.0,2.7,21.3,627.0,1010.42,756.8
2018,2,9,12,45,832.0,110.5,2.75,21.35,617.0,996.32,748.08
2018,2,9,13,0,820.0,112.0,2.8,21.4,607.0,978.73,737.08
2018,2,9,13,15,818.5,109.5,2.8,21.4,594.0,963.52,727.52
2018,2,9,13,30,817.0,107.0,2.8,21.4,581.0,944.87,715.71
2018,2,9,13,45,847.0,96.5,2.75,21.35,572.5,943.19,715.32
2018,2,9,14,0,877.0,86.0,2.7,21.3,564.0,936.44,711.47
2018,2,9,14,15,831.0,89.5,2.55,21.1,524.0,873.99,669.07
2018,2,9,14,30,785.0,93.0,2.4,20.9,484.0,810.86,626.16
2018,2,9,14,45,748.0,91.5,2.25,20.7,443.0,749.37,583.77
2018,2,9,15,0,711.0,90.0,2.1,20.5,402.0,692.44,544.0
2018,2,9,15,15,693.0,84.0,2.1,20.5,365.0,640.36,507.55
2018,2,9,15,30,675.0,78.0,2.1,20.5,328.0,587.76,469.18
2018,2,9,15,45,620.5,75.5,1.55,19.2,283.5,515.4,413.27
2018,2,9,16,0,566.0,73.0,1.0,17.9,239.0,446.55,358.35
2018,2,9,16,15,490.0,68.0,1.05,17.0,194.0,367.19,295.8
2018,2,9,16,30,414.0,63.0,1.1,16.1,149.0,294.57,236.16
2018,2,9,16,45,346.0,51.0,1.15,15.2,110.5,223.81,176.15
2018,2,9,17,0,278.0,39.0,1.2,14.3,72.0,164.36,123.45
2018,2,9,17,15,186.5,26.5,1.2,13.95,44.0,101.11,54.96
2018,2,9,17,30,95.0,14.0,1.2,13.6,16.0,35.86,0.0
2018,2,9,17,45,47.5,7.0,1.25,13.25,8.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,10,6,45,2.5,0.5,0.85,8.0,0.5,0.0,0.0
2018,2,10,7,0,5.0,1.0,0.8,8.3,1.0,0.0,0.0
2018,2,10,7,15,72.0,15.0,1.0,9.0,20.5,31.24,0.0
2018,2,10,7,30,139.0,29.0,1.2,9.7,40.0,91.24,56.31
2018,2,10,7,45,378.5,34.0,1.35,10.4,92.0,200.26,154.42
2018,2,10,8,0,618.0,39.0,1.5,11.1,144.0,331.07,265.18
2018,2,10,8,15,679.5,43.0,1.65,11.65,191.0,403.1,328.92
2018,2,10,8,30,741.0,47.0,1.8,12.2,238.0,480.45,394.89
2018,2,10,8,45,780.0,50.5,1.95,12.75,285.0,548.58,451.19
2018,2,10,9,0,819.0,54.0,2.1,13.3,332.0,613.4,502.99
2018,2,10,9,15,845.0,56.5,2.4,14.05,375.0,674.18,548.8
2018,2,10,9,30,871.0,59.0,2.7,14.8,418.0,734.99,592.71
2018,2,10,9,45,839.0,72.0,2.95,15.55,443.5,770.41,616.75
2018,2,10,10,0,807.0,85.0,3.2,16.3,469.0,793.21,631.43
2018,2,10,10,15,825.5,86.5,3.4,16.6,501.5,840.58,664.73
2018,2,10,10,30,844.0,88.0,3.6,16.9,534.0,886.14,696.21
2018,2,10,10,45,645.0,149.5,3.75,17.2,499.5,804.52,635.88
2018,2,10,11,0,446.0,211.0,3.9,17.5,465.0,693.78,551.08
2018,2,10,11,15,308.0,244.5,4.0,17.6,422.5,588.36,469.08
2018,2,10,11,30,170.0,278.0,4.1,17.7,380.0,476.33,379.79
2018,2,10,11,45,266.0,265.0,4.15,17.8,427.5,580.21,461.87
2018,2,10,12,0,362.0,252.0,4.2,17.9,475.0,663.57,526.35
2018,2,10,12,15,432.0,235.5,4.3,17.9,502.0,738.26,582.83
2018,2,10,12,30,502.0,219.0,4.4,17.9,529.0,790.43,622.93
2018,2,10,12,45,546.0,202.5,4.5,17.9,537.0,813.39,641.35
2018,2,10,13,0,590.0,186.0,4.6,17.9,545.0,832.98,657.0
2018,2,10,13,15,724.5,140.5,4.7,17.75,571.0,914.99,717.67
2018,2,10,13,30,859.0,95.0,4.8,17.6,597.0,971.46,759.31
2018,2,10,13,45,874.5,86.5,4.9,17.5,582.0,946.74,743.27
2018,2,10,14,0,890.0,78.0,5.0,17.4,567.0,928.83,732.63
2018,2,10,14,15,824.5,88.0,5.0,17.15,523.0,866.64,689.37
2018,2,10,14,30,759.0,98.0,5.0,16.9,479.0,794.43,638.19
2018,2,10,14,45,719.0,98.5,4.95,16.6,439.5,738.56,598.31
2018,2,10,15,0,679.0,99.0,4.9,16.3,400.0,678.19,554.2
2018,2,10,15,15,703.5,85.0,4.9,16.3,372.0,649.38,533.47
2018,2,10,15,30,728.0,71.0,4.9,16.3,344.0,613.03,506.28
2018,2,10,15,45,755.5,61.5,4.25,15.35,314.5,583.35,481.93
2018,2,10,16,0,783.0,52.0,3.6,14.4,285.0,548.83,452.92
2018,2,10,16,15,753.0,46.5,3.3,13.6,240.0,483.01,397.66
2018,2,10,16,30,723.0,41.0,3.0,12.8,195.0,418.83,341.45
2018,2,10,16,45,642.0,36.5,2.65,12.0,147.5,335.7,267.89
2018,2,10,17,0,561.0,32.0,2.3,11.2,100.0,260.42,198.45
2018,2,10,17,15,373.0,24.0,2.3,10.85,60.5,158.35,94.47
2018,2,10,17,30,185.0,16.0,2.3,10.5,21.0,60.12,0.0
2018,2,10,17,45,92.5,8.0,2.3,10.1,10.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,1.35,4.05,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.25,3.75,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.15,3.65,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.05,3.8,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,0.5,4.35,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,0.4,4.4,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,0.45,4.4,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,0.5,4.4,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,0.5,4.4,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.5,4.4,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.65,4.1,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,0.95,3.55,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,11,6,45,35.5,3.5,1.05,4.3,3.0,0.0,0.0
2018,2,11,7,0,71.0,7.0,1.0,4.6,6.0,0.0,0.0
2018,2,11,7,15,255.5,17.0,1.2,5.55,34.5,79.81,0.0
2018,2,11,7,30,440.0,27.0,1.4,6.5,63.0,180.93,118.64
2018,2,11,7,45,545.5,33.5,1.65,7.45,108.0,258.8,201.57
2018,2,11,8,0,651.0,40.0,1.9,8.4,153.0,346.31,280.52
2018,2,11,8,15,702.0,45.5,2.05,9.15,200.5,416.81,343.92
2018,2,11,8,30,753.0,51.0,2.2,9.9,248.0,491.56,408.25
2018,2,11,8,45,756.0,59.0,2.3,10.7,287.5,544.09,452.04
2018,2,11,9,0,759.0,67.0,2.4,11.5,327.0,595.08,492.63
2018,2,11,9,15,531.0,110.5,2.65,12.1,303.5,519.14,430.94
2018,2,11,9,30,303.0,154.0,2.9,12.7,280.0,407.74,338.91
2018,2,11,9,45,268.5,176.0,3.1,13.35,295.0,419.21,346.83
2018,2,11,10,0,234.0,198.0,3.3,14.0,310.0,427.14,351.01
2018,2,11,10,15,153.5,213.0,3.5,13.9,288.5,365.57,299.86
2018,2,11,10,30,73.0,228.0,3.7,13.8,267.0,296.99,242.29
2018,2,11,10,45,82.5,239.0,3.85,13.7,285.0,319.46,260.69
2018,2,11,11,0,92.0,250.0,4.0,13.6,303.0,342.37,279.13
2018,2,11,11,15,50.0,217.0,3.85,13.25,246.0,263.92,214.65
2018,2,11,11,30,8.0,184.0,3.7,12.9,189.0,171.05,137.45
2018,2,11,11,45,15.0,203.0,3.55,12.55,212.5,196.98,159.22
2018,2,11,12,0,22.0,222.0,3.4,12.2,236.0,223.39,181.1
2018,2,11,12,15,64.0,252.0,3.5,12.1,292.0,319.21,260.17
2018,2,11,12,30,106.0,282.0,3.6,12.0,348.0,397.45,323.7
2018,2,11,12,45,195.5,276.0,3.7,11.9,396.5,501.83,408.62
2018,2,11,13,0,285.0,270.0,3.8,11.8,445.0,604.4,490.22
2018,2,11,13,15,225.0,264.0,4.0,11.65,400.0,512.69,418.54
2018,2,11,13,30,165.0,258.0,4.2,11.5,355.0,443.91,364.02
2018,2,11,13,45,122.0,208.0,4.4,11.3,278.5,340.71,281.76
2018,2,11,14,0,79.0,158.0,4.6,11.1,202.0,240.67,199.73
2018,2,11,14,15,282.0,161.5,4.7,11.0,306.5,442.0,371.14
2018,2,11,14,30,485.0,165.0,4.8,10.9,411.0,632.04,526.17
2018,2,11,14,45,438.0,165.5,4.9,10.8,376.0,574.86,480.25
2018,2,11,15,0,391.0,166.0,5.0,10.7,341.0,519.43,436.07
2018,2,11,15,15,534.5,127.5,5.0,10.7,343.5,564.7,475.96
2018,2,11,15,30,678.0,89.0,5.0,10.7,346.0,602.73,508.3
2018,2,11,15,45,679.0,79.5,4.85,10.25,310.5,557.84,471.52
2018,2,11,16,0,680.0,70.0,4.7,9.8,275.0,511.07,432.18
2018,2,11,16,15,616.5,64.0,4.55,9.45,226.5,431.45,363.8
2018,2,11,16,30,553.0,58.0,4.4,9.1,178.0,357.3,298.17
