Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,16,45,472.5,50.0,4.25,8.75,134.5,279.68,228.2
2018,2,11,17,0,392.0,42.0,4.1,8.4,91.0,210.41,164.03
2018,2,11,17,15,260.0,30.0,4.1,8.25,56.5,128.64,81.67
2018,2,11,17,30,128.0,18.0,4.1,8.1,22.0,47.43,0.0
2018,2,11,17,45,64.0,9.0,4.05,7.95,11.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,4.0,7.8,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.0,7.75,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.0,7.7,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.0,7.65,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.95,7.6,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.9,7.6,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.85,7.55,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.6,7.35,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.25,7.05,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.75,6.55,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.1,5.85,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.35,3.2,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.25,2.95,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,12,6,45,14.0,1.5,1.2,3.9,1.5,0.0,0.0
2018,2,12,7,0,28.0,3.0,1.2,4.4,3.0,0.0,0.0
2018,2,12,7,15,54.5,17.5,1.45,5.2,21.0,28.83,0.0
2018,2,12,7,30,81.0,32.0,1.7,6.0,39.0,70.57,46.93
2018,2,12,7,45,146.0,48.0,2.0,6.8,70.0,117.3,91.94
2018,2,12,8,0,211.0,64.0,2.3,7.6,101.0,171.52,140.57
2018,2,12,8,15,269.5,77.5,2.4,8.05,139.5,237.54,199.0
2018,2,12,8,30,328.0,91.0,2.5,8.5,178.0,300.83,254.27
2018,2,12,8,45,318.0,110.0,2.6,8.95,207.0,322.04,273.01
2018,2,12,9,0,308.0,129.0,2.7,9.4,236.0,353.53,299.19
2018,2,12,9,15,429.5,126.0,2.7,9.7,295.5,465.49,391.74
2018,2,12,9,30,551.0,123.0,2.7,10.0,355.0,573.64,478.29
2018,2,12,9,45,729.0,95.0,2.65,10.3,430.5,715.21,586.46
2018,2,12,10,0,907.0,67.0,2.6,10.6,506.0,846.08,680.15
2018,2,12,10,15,920.5,68.0,2.65,10.85,538.5,891.33,709.99
2018,2,12,10,30,934.0,69.0,2.7,11.1,571.0,934.2,738.58
2018,2,12,10,45,943.5,70.0,2.7,11.35,596.5,970.71,761.99
2018,2,12,11,0,953.0,71.0,2.7,11.6,622.0,1004.1,783.12
2018,2,12,11,15,958.5,71.5,2.7,11.75,640.0,1029.63,799.05
2018,2,12,11,30,964.0,72.0,2.7,11.9,658.0,1051.51,812.58
2018,2,12,11,45,967.0,73.0,2.7,12.1,668.5,1067.73,822.22
2018,2,12,12,0,970.0,74.0,2.7,12.3,679.0,1079.99,829.37
2018,2,12,12,15,943.0,82.5,2.75,12.35,672.0,1067.31,820.86
2018,2,12,12,30,916.0,91.0,2.8,12.4,665.0,1050.35,809.84
2018,2,12,12,45,914.5,90.5,2.8,12.45,659.0,1044.21,805.86
2018,2,12,13,0,913.0,90.0,2.8,12.5,653.0,1034.25,799.33
2018,2,12,13,15,930.0,83.0,2.85,12.5,645.5,1030.73,798.09
2018,2,12,13,30,947.0,76.0,2.9,12.5,638.0,1022.78,793.89
2018,2,12,13,45,939.5,75.0,2.9,12.5,616.0,994.65,775.4
2018,2,12,14,0,932.0,74.0,2.9,12.5,594.0,963.16,754.75
2018,2,12,14,15,921.0,72.5,2.9,12.4,565.0,924.74,729.41
2018,2,12,14,30,910.0,71.0,2.9,12.3,536.0,883.56,701.93
2018,2,12,14,45,894.0,69.0,2.9,12.2,500.0,835.12,668.87
2018,2,12,15,0,878.0,67.0,2.9,12.1,464.0,784.83,633.98
2018,2,12,15,15,855.5,65.0,2.9,12.1,423.0,734.86,598.49
2018,2,12,15,30,833.0,63.0,2.9,12.1,382.0,676.81,556.09
2018,2,12,15,45,786.5,61.0,2.45,11.55,333.5,602.76,497.81
2018,2,12,16,0,740.0,59.0,2.0,11.0,285.0,531.05,439.02
2018,2,12,16,15,697.0,54.0,1.8,10.1,239.0,460.73,380.99
2018,2,12,16,30,654.0,49.0,1.6,9.2,193.0,393.42,322.98
2018,2,12,16,45,580.5,42.5,1.35,8.35,147.5,314.78,253.59
2018,2,12,17,0,507.0,36.0,1.1,7.5,102.0,247.43,191.44
2018,2,12,17,15,355.5,27.0,1.15,7.2,63.5,157.07,103.26
2018,2,12,17,30,204.0,18.0,1.2,6.9,25.0,66.34,0.0
2018,2,12,17,45,102.0,9.0,1.2,6.65,12.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.55,5.35,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.55,4.2,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.45,3.35,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,1.35,1.95,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,1.4,1.55,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.35,1.4,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.3,1.25,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.25,1.15,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.15,1.1,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.1,1.15,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.05,1.65,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,2,13,6,45,26.5,3.0,0.95,2.55,3.0,0.0,0.0
2018,2,13,7,0,53.0,6.0,0.9,3.0,6.0,5.12,0.0
2018,2,13,7,15,205.5,18.5,1.0,3.8,34.5,68.09,0.0
2018,2,13,7,30,358.0,31.0,1.1,4.6,63.0,164.42,115.11
2018,2,13,7,45,478.5,38.0,1.2,5.35,108.5,241.25,190.39
2018,2,13,8,0,599.0,45.0,1.3,6.1,154.0,328.21,268.05
2018,2,13,8,15,662.0,50.0,1.2,6.85,202.5,401.58,332.53
2018,2,13,8,30,725.0,55.0,1.1,7.6,251.0,480.44,398.41
2018,2,13,8,45,765.0,59.0,1.05,8.35,298.5,549.4,453.59
2018,2,13,9,0,805.0,63.0,1.0,9.1,346.0,620.53,507.72
2018,2,13,9,15,834.5,65.5,1.05,9.9,390.5,684.23,553.92
2018,2,13,9,30,864.0,68.0,1.1,10.7,435.0,748.18,597.53
2018,2,13,9,45,886.0,68.5,1.15,11.55,474.0,796.1,628.38
2018,2,13,10,0,908.0,69.0,1.2,12.4,513.0,849.65,662.67
2018,2,13,10,15,919.0,71.0,1.15,12.9,545.0,894.1,689.21
2018,2,13,10,30,930.0,73.0,1.1,13.4,577.0,935.99,713.52
2018,2,13,10,45,938.5,74.5,1.05,13.85,602.5,972.13,733.68
2018,2,13,11,0,947.0,76.0,1.0,14.3,628.0,1005.11,751.49
2018,2,13,11,15,952.5,76.5,0.9,14.55,646.0,1030.55,763.7
2018,2,13,11,30,958.0,77.0,0.8,14.8,664.0,1052.35,773.46
2018,2,13,11,45,961.0,77.5,0.65,15.05,674.0,1067.87,777.91
2018,2,13,12,0,964.0,78.0,0.5,15.3,684.0,1079.45,779.85
2018,2,13,12,15,964.5,78.5,0.4,15.45,686.0,1084.48,779.48
2018,2,13,12,30,965.0,79.0,0.3,15.6,688.0,1085.45,776.96
2018,2,13,12,45,963.5,78.5,0.2,15.7,682.0,1079.07,770.55
2018,2,13,13,0,962.0,78.0,0.1,15.8,676.0,1068.67,762.4
2018,2,13,13,15,957.0,77.5,0.2,15.85,661.5,1050.83,754.04
2018,2,13,13,30,952.0,77.0,0.3,15.9,647.0,1029.22,743.88
2018,2,13,13,45,944.5,76.0,0.35,15.95,624.5,1000.95,728.52
2018,2,13,14,0,937.0,75.0,0.4,16.0,602.0,969.29,711.03
2018,2,13,14,15,925.0,74.0,0.5,15.9,572.5,930.41,690.24
2018,2,13,14,30,913.0,73.0,0.6,15.8,543.0,888.81,667.27
2018,2,13,14,45,896.5,71.0,0.7,15.7,507.0,839.79,638.65
2018,2,13,15,0,880.0,69.0,0.8,15.6,471.0,788.94,607.93
2018,2,13,15,15,857.5,66.5,0.8,15.6,429.5,738.18,574.59
2018,2,13,15,30,835.0,64.0,0.8,15.6,388.0,679.33,534.65
2018,2,13,15,45,803.0,61.0,0.75,14.8,342.5,613.33,487.79
2018,2,13,16,0,771.0,58.0,0.7,14.0,297.0,548.28,438.93
2018,2,13,16,15,723.0,54.0,0.8,13.25,249.0,474.68,382.29
2018,2,13,16,30,675.0,50.0,0.9,12.5,201.0,404.49,325.11
2018,2,13,16,45,597.0,43.5,1.0,11.75,153.5,322.63,255.85
2018,2,13,17,0,519.0,37.0,1.1,11.0,106.0,252.51,193.28
2018,2,13,17,15,367.5,27.5,1.1,10.65,66.5,161.95,108.0
2018,2,13,17,30,216.0,18.0,1.1,10.3,27.0,69.18,0.0
2018,2,13,17,45,108.0,9.0,1.15,9.95,13.5,0.0,0.0
2018,2,13,18,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.6,8.55,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.75,7.1,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.85,6.3,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.75,6.3,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.65,6.3,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.55,6.25,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.4,6.2,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.3,6.2,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.3,6.3,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.3,6.4,0.0,0.0,0.0
2018,2,14,6,45,28.5,3.5,0.3,6.55,3.5,0.0,0.0
2018,2,14,7,0,57.0,7.0,0.3,6.7,7.0,17.13,0.0
2018,2,14,7,15,213.5,20.0,0.4,7.2,37.0,82.98,0.0
2018,2,14,7,30,370.0,33.0,0.5,7.7,67.0,169.62,119.27
2018,2,14,7,45,470.5,41.0,0.65,8.25,111.0,240.99,187.91
2018,2,14,8,0,571.0,49.0,0.8,8.8,155.0,323.53,260.83
2018,2,14,8,15,556.5,61.5,0.85,9.3,189.0,364.94,299.26
2018,2,14,8,30,542.0,74.0,0.9,9.8,223.0,403.74,333.49
2018,2,14,8,45,596.5,80.5,0.95,10.3,271.0,475.11,391.73
2018,2,14,9,0,651.0,87.0,1.0,10.8,319.0,550.61,450.76
2018,2,14,9,15,740.0,80.5,1.15,11.4,374.5,638.72,518.49
2018,2,14,9,30,829.0,74.0,1.3,12.0,430.0,729.35,583.7
2018,2,14,9,45,595.5,116.5,1.45,12.65,384.0,634.51,511.41
2018,2,14,10,0,362.0,159.0,1.6,13.3,338.0,505.26,409.82
2018,2,14,10,15,240.0,202.5,1.7,13.6,324.0,444.54,360.41
2018,2,14,10,30,118.0,246.0,1.8,13.9,310.0,375.32,302.58
2018,2,14,10,45,91.5,248.0,1.95,14.25,299.0,336.49,271.37
2018,2,14,11,0,65.0,250.0,2.1,14.6,288.0,314.67,252.96
2018,2,14,11,15,116.0,261.0,2.2,14.85,331.5,398.28,319.66
2018,2,14,11,30,167.0,272.0,2.3,15.1,375.0,463.46,370.59
2018,2,14,11,45,255.0,273.0,2.45,15.35,433.0,576.71,457.9
2018,2,14,12,0,343.0,274.0,2.6,15.6,491.0,669.0,527.63
2018,2,14,12,15,507.0,222.5,2.7,15.65,544.5,799.26,625.99
2018,2,14,12,30,671.0,171.0,2.8,15.7,598.0,916.25,710.08
2018,2,14,12,45,762.0,141.5,2.85,15.75,622.0,971.15,747.5
2018,2,14,13,0,853.0,112.0,2.9,15.8,646.0,1013.29,776.53
2018,2,14,13,15,853.0,109.5,2.95,15.65,633.5,999.04,767.8
2018,2,14,13,30,853.0,107.0,3.0,15.5,621.0,981.16,757.21
2018,2,14,13,45,889.5,92.5,3.05,15.4,612.0,979.93,758.14
2018,2,14,14,0,926.0,78.0,3.1,15.3,603.0,963.08,748.2
2018,2,14,14,15,914.5,77.0,3.15,15.0,574.0,924.9,723.98
2018,2,14,14,30,903.0,76.0,3.2,14.7,545.0,884.01,697.71
2018,2,14,14,45,887.5,73.5,3.25,14.4,509.0,835.5,665.51
2018,2,14,15,0,872.0,71.0,3.3,14.1,473.0,785.1,631.38
2018,2,14,15,15,849.5,68.5,3.3,14.1,431.5,734.6,595.54
2018,2,14,15,30,827.0,66.0,3.3,14.1,390.0,676.01,552.84
2018,2,14,15,45,760.0,67.0,3.15,13.05,337.5,592.17,489.05
2018,2,14,16,0,693.0,68.0,3.0,12.0,285.0,515.66,428.2
2018,2,14,16,15,681.5,59.5,2.75,11.05,244.5,457.69,380.01
2018,2,14,16,30,670.0,51.0,2.5,10.1,204.0,402.8,331.8
2018,2,14,16,45,593.0,44.5,2.2,9.2,156.5,321.61,260.14
2018,2,14,17,0,516.0,38.0,1.9,8.3,109.0,252.0,196.26
2018,2,14,17,15,365.0,29.0,1.9,7.85,69.0,162.38,112.18
2018,2,14,17,30,214.0,20.0,1.9,7.4,29.0,70.23,0.0
2018,2,14,17,45,107.0,10.0,1.9,7.0,14.5,8.54,0.0
2018,2,14,18,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,2.05,6.35,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,2.25,6.4,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.5,6.65,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.6,6.85,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.6,6.95,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.45,6.85,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.35,4.15,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.15,3.15,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,1.25,2.65,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.55,2.35,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.75,2.35,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,2,15,6,45,24.0,4.0,2.05,3.1,4.0,0.0,0.0
2018,2,15,7,0,48.0,8.0,2.2,3.5,8.0,16.19,0.0
2018,2,15,7,15,153.0,21.5,2.4,4.1,34.0,69.68,0.0
2018,2,15,7,30,258.0,35.0,2.6,4.7,60.0,135.87,98.72
2018,2,15,7,45,452.5,40.0,2.85,5.3,114.0,232.98,186.01
2018,2,15,8,0,647.0,45.0,3.1,5.9,168.0,349.07,288.12
2018,2,15,8,15,708.0,49.5,3.15,6.55,218.0,423.63,355.38
2018,2,15,8,30,769.0,54.0,3.2,7.2,268.0,503.4,424.55
2018,2,15,8,45,808.5,57.0,3.25,7.85,316.5,573.26,483.09
2018,2,15,9,0,848.0,60.0,3.3,8.5,365.0,645.12,540.91
2018,2,15,9,15,875.0,62.0,3.4,9.1,410.0,702.47,584.41
2018,2,15,9,30,902.0,64.0,3.5,9.7,455.0,765.11,629.77
2018,2,15,9,45,924.0,65.0,3.6,10.3,496.0,822.11,669.82
2018,2,15,10,0,946.0,66.0,3.7,10.9,537.0,877.89,708.22
2018,2,15,10,15,960.5,67.0,3.8,11.4,571.0,925.55,740.35
2018,2,15,10,30,975.0,68.0,3.9,11.9,605.0,970.73,770.36
2018,2,15,10,45,985.0,68.5,3.95,12.4,631.5,1008.35,794.38
2018,2,15,11,0,995.0,69.0,4.0,12.9,658.0,1042.69,815.99
2018,2,15,11,15,1001.0,69.0,4.05,13.2,676.5,1069.01,832.56
2018,2,15,11,30,1007.0,69.0,4.1,13.5,695.0,1091.49,846.58
2018,2,15,11,45,1011.0,69.0,4.1,13.75,705.5,1108.0,856.38
2018,2,15,12,0,1015.0,69.0,4.1,14.0,716.0,1120.37,863.52
2018,2,15,12,15,1015.5,69.0,4.1,14.15,718.0,1124.96,865.87
2018,2,15,12,30,1016.0,69.0,4.1,14.3,720.0,1125.27,865.56
2018,2,15,12,45,1014.0,69.5,4.1,14.45,714.0,1119.39,861.27
2018,2,15,13,0,1012.0,70.0,4.1,14.6,708.0,1109.28,854.32
2018,2,15,13,15,1008.0,69.0,4.05,14.6,693.0,1091.09,842.15
2018,2,15,13,30,1004.0,68.0,4.0,14.6,678.0,1068.88,827.4
2018,2,15,13,45,997.0,67.5,3.95,14.6,655.5,1040.54,808.54
2018,2,15,14,0,990.0,67.0,3.9,14.6,633.0,1008.58,787.23
2018,2,15,14,15,980.0,66.0,3.85,14.5,603.0,969.86,761.43
2018,2,15,14,30,970.0,65.0,3.8,14.4,573.0,928.1,733.36
2018,2,15,14,45,955.5,63.0,3.7,14.25,536.0,878.54,699.26
2018,2,15,15,0,941.0,61.0,3.6,14.1,499.0,826.81,663.21
2018,2,15,15,15,920.5,59.5,3.6,14.1,456.5,769.37,622.52
2018,2,15,15,30,900.0,58.0,3.6,14.1,414.0,710.92,580.27
2018,2,15,15,45,871.0,55.5,2.85,13.15,367.0,645.03,529.26
2018,2,15,16,0,842.0,53.0,2.1,12.2,320.0,579.75,475.4
2018,2,15,16,15,797.0,49.0,1.9,11.05,270.0,508.62,417.64
2018,2,15,16,30,752.0,45.0,1.7,9.9,220.0,436.05,356.24
2018,2,15,16,45,677.0,40.0,1.5,8.8,170.0,352.96,283.9
2018,2,15,17,0,602.0,35.0,1.3,7.7,120.0,277.22,215.25
2018,2,15,17,15,442.0,27.5,1.35,7.3,76.5,180.57,126.24
2018,2,15,17,30,282.0,20.0,1.4,6.9,33.0,98.56,0.0
2018,2,15,17,45,141.0,10.0,1.4,6.55,16.5,35.2,0.0
2018,2,15,18,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,0.95,6.1,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.85,6.3,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.7,6.75,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.75,6.4,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.85,5.55,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,16,6,45,52.5,5.0,1.0,4.55,5.5,0.0,0.0
2018,2,16,7,0,105.0,10.0,0.9,4.9,11.0,28.93,0.0
2018,2,16,7,15,274.5,20.0,0.9,5.6,43.0,99.97,3.68
2018,2,16,7,30,444.0,30.0,0.9,6.3,75.0,190.15,137.83
2018,2,16,7,45,540.5,37.0,0.95,7.0,121.5,259.68,204.13
2018,2,16,8,0,637.0,44.0,1.0,7.7,168.0,343.66,278.62
2018,2,16,8,15,695.0,48.5,1.1,8.35,217.0,416.03,342.13
2018,2,16,8,30,753.0,53.0,1.2,9.0,266.0,493.39,407.18
2018,2,16,8,45,790.0,57.0,1.3,9.65,314.0,562.06,462.86
2018,2,16,9,0,827.0,61.0,1.4,10.3,362.0,632.59,517.78
2018,2,16,9,15,852.0,63.5,1.45,10.9,406.0,694.26,562.7
2018,2,16,9,30,877.0,66.0,1.5,11.5,450.0,749.01,600.14
2018,2,16,9,45,895.0,68.0,1.55,12.1,489.0,803.1,636.28
2018,2,16,10,0,913.0,70.0,1.6,12.7,528.0,855.72,670.62
2018,2,16,10,15,925.5,71.0,1.7,13.1,560.5,900.51,700.04
2018,2,16,10,30,938.0,72.0,1.8,13.5,593.0,942.82,727.52
2018,2,16,10,45,946.5,73.5,1.85,13.95,619.0,979.28,750.05
2018,2,16,11,0,955.0,75.0,1.9,14.4,645.0,1012.53,770.34
2018,2,16,11,15,960.5,75.5,1.95,14.7,663.0,1038.2,785.98
2018,2,16,11,30,966.0,76.0,2.0,15.0,681.0,1060.17,799.3
2018,2,16,11,45,968.5,76.5,2.05,15.3,691.0,1075.3,808.26
2018,2,16,12,0,971.0,77.0,2.1,15.6,701.0,1086.43,814.81
2018,2,16,12,15,971.0,77.5,2.1,15.75,703.0,1090.96,817.0
2018,2,16,12,30,971.0,78.0,2.1,15.9,705.0,1091.38,816.76
2018,2,16,12,45,969.5,78.0,2.15,16.1,699.0,1085.54,813.23
2018,2,16,13,0,968.0,78.0,2.2,16.3,693.0,1075.63,807.25
2018,2,16,13,15,964.0,77.5,2.25,16.3,679.0,1058.62,797.36
2018,2,16,13,30,960.0,77.0,2.3,16.3,665.0,1037.74,785.05
2018,2,16,13,45,953.0,76.0,2.35,16.3,642.5,1009.65,767.96
2018,2,16,14,0,946.0,75.0,2.4,16.3,620.0,978.1,748.52
2018,2,16,14,15,935.0,74.0,2.4,16.15,590.5,939.69,724.16
2018,2,16,14,30,924.0,73.0,2.4,16.0,561.0,898.45,697.68
2018,2,16,14,45,908.0,71.5,2.4,15.85,524.5,849.89,665.72
2018,2,16,15,0,892.0,70.0,2.4,15.7,488.0,799.41,631.92
2018,2,16,15,15,870.5,67.0,2.4,15.7,446.0,741.36,591.62
2018,2,16,15,30,849.0,64.0,2.4,15.7,404.0,688.48,554.36
2018,2,16,15,45,818.5,61.0,1.9,14.65,358.0,622.62,504.08
2018,2,16,16,0,788.0,58.0,1.4,13.6,312.0,557.54,451.89
2018,2,16,16,15,744.0,54.0,1.3,12.65,263.5,485.11,394.24
2018,2,16,16,30,700.0,50.0,1.2,11.7,215.0,415.69,336.4
2018,2,16,16,45,627.0,44.0,1.15,10.7,166.5,335.1,267.51
2018,2,16,17,0,554.0,38.0,1.1,9.7,118.0,261.7,202.14
2018,2,16,17,15,416.0,29.5,1.15,9.5,76.5,177.76,125.11
2018,2,16,17,30,278.0,21.0,1.2,9.3,35.0,98.73,0.0
2018,2,16,17,45,139.0,10.5,1.2,9.1,17.5,35.07,0.0
2018,2,16,18,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,0.65,8.25,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,2,17,6,45,53.0,5.5,0.8,6.85,6.0,0.0,0.0
2018,2,17,7,0,106.0,11.0,0.8,7.2,12.0,29.9,0.0
2018,2,17,7,15,273.5,21.5,0.8,7.9,45.0,101.61,20.8
2018,2,17,7,30,441.0,32.0,0.8,8.6,78.0,190.87,138.5
2018,2,17,7,45,535.0,39.0,0.85,9.3,124.5,262.51,204.95
2018,2,17,8,0,629.0,46.0,0.9,10.0,171.0,342.1,275.03
2018,2,17,8,15,685.5,50.5,0.85,10.7,219.5,413.43,336.21
2018,2,17,8,30,742.0,55.0,0.8,11.4,268.0,489.57,398.25
2018,2,17,8,45,778.0,59.0,0.7,12.1,315.5,557.15,450.22
2018,2,17,9,0,814.0,63.0,0.6,12.8,363.0,626.5,500.64
2018,2,17,9,15,840.5,65.0,0.65,13.55,407.0,688.08,543.85
2018,2,17,9,30,867.0,67.0,0.7,14.3,451.0,742.88,579.79
2018,2,17,9,45,886.5,68.5,0.7,15.0,490.0,797.16,613.83
2018,2,17,10,0,906.0,70.0,0.7,15.7,529.0,850.12,646.04
2018,2,17,10,15,918.0,72.0,0.75,16.1,562.0,895.51,674.17
2018,2,17,10,30,930.0,74.0,0.8,16.5,595.0,938.41,700.41
2018,2,17,10,45,938.5,75.0,0.85,16.85,620.5,974.04,721.84
2018,2,17,11,0,947.0,76.0,0.9,17.2,646.0,1006.48,741.21
2018,2,17,11,15,952.5,77.0,0.95,17.55,664.0,1032.62,756.58
2018,2,17,11,30,958.0,78.0,1.0,17.9,682.0,1055.09,769.75
2018,2,17,11,45,961.0,78.0,1.05,18.2,692.0,1070.0,778.46
2018,2,17,12,0,964.0,78.0,1.1,18.5,702.0,1080.94,784.93
2018,2,17,12,15,964.5,78.5,1.2,18.65,704.0,1085.93,789.37
2018,2,17,12,30,965.0,79.0,1.3,18.8,706.0,1086.84,791.44
2018,2,17,12,45,962.5,78.5,1.35,18.95,699.0,1079.36,787.44
2018,2,17,13,0,960.0,78.0,1.4,19.1,692.0,1067.86,781.12
2018,2,17,13,15,955.0,77.0,1.5,19.1,677.0,1049.3,771.76
2018,2,17,13,30,950.0,76.0,1.6,19.1,662.0,1026.93,759.97
2018,2,17,13,45,943.0,75.5,1.65,19.1,640.0,999.63,744.13
2018,2,17,14,0,936.0,75.0,1.7,19.1,618.0,968.9,726.0
2018,2,17,14,15,925.0,73.5,1.7,18.9,588.5,930.1,702.23
2018,2,17,14,30,914.0,72.0,1.7,18.7,559.0,888.51,676.42
2018,2,17,14,45,899.0,70.0,1.75,18.55,523.0,840.45,646.23
2018,2,17,15,0,884.0,68.0,1.8,18.4,487.0,790.43,614.09
2018,2,17,15,15,863.0,66.0,1.8,18.4,445.5,734.28,576.07
2018,2,17,15,30,842.0,64.0,1.8,18.4,404.0,683.26,541.02
2018,2,17,15,45,811.0,61.0,1.55,17.25,358.0,617.36,492.97
2018,2,17,16,0,780.0,58.0,1.3,16.1,312.0,552.33,443.13
2018,2,17,16,15,733.5,54.0,1.3,15.0,263.5,478.93,386.14
2018,2,17,16,30,687.0,50.0,1.3,13.9,215.0,408.88,328.95
2018,2,17,16,45,614.0,44.5,1.25,12.75,167.0,329.57,261.73
2018,2,17,17,0,541.0,39.0,1.2,11.6,119.0,260.7,200.62
2018,2,17,17,15,405.0,30.5,1.2,11.1,77.5,174.78,123.6
2018,2,17,17,30,269.0,22.0,1.2,10.6,36.0,97.68,3.68
2018,2,17,17,45,134.5,11.0,1.25,10.05,18.0,34.48,0.0
2018,2,17,18,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.95,6.9,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,2.05,6.85,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.15,6.8,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.25,6.8,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.35,6.75,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.45,6.7,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.55,6.65,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,2,18,6,45,32.0,4.5,2.9,7.2,5.0,0.0,0.0
2018,2,18,7,0,64.0,9.0,3.1,7.5,10.0,20.03,0.0
2018,2,18,7,15,107.0,16.5,3.45,7.9,25.0,52.41,15.26
2018,2,18,7,30,150.0,24.0,3.8,8.3,40.0,85.15,61.43
2018,2,18,7,45,75.0,36.5,4.15,8.7,44.5,72.33,55.39
2018,2,18,8,0,0.0,49.0,4.5,9.1,49.0,41.11,30.05
2018,2,18,8,15,24.5,73.0,4.65,9.35,80.0,80.43,64.51
2018,2,18,8,30,49.0,97.0,4.8,9.6,111.0,119.78,98.96
2018,2,18,8,45,109.0,117.5,4.9,9.85,156.0,190.14,160.21
2018,2,18,9,0,169.0,138.0,5.0,10.1,201.0,257.29,218.04
2018,2,18,9,15,261.5,147.0,5.0,10.3,257.5,353.66,299.93
2018,2,18,9,30,354.0,156.0,5.0,10.5,314.0,445.43,376.45
2018,2,18,9,45,366.5,175.5,5.0,10.75,351.5,493.15,414.09
2018,2,18,10,0,379.0,195.0,5.0,11.0,389.0,540.83,451.14
2018,2,18,10,15,385.5,209.0,5.05,11.15,416.5,576.64,478.56
2018,2,18,10,30,392.0,223.0,5.1,11.3,444.0,611.59,505.03
2018,2,18,10,45,644.0,161.5,5.15,11.45,543.5,817.42,667.08
2018,2,18,11,0,896.0,100.0,5.2,11.6,643.0,998.14,799.05
2018,2,18,11,15,912.5,98.0,5.3,11.7,664.5,1019.48,812.91
2018,2,18,11,30,929.0,96.0,5.4,11.8,686.0,1048.61,833.57
2018,2,18,11,45,941.5,93.5,5.45,11.85,699.5,1069.73,848.24
2018,2,18,12,0,954.0,91.0,5.5,11.9,713.0,1087.11,860.43
2018,2,18,12,15,832.0,130.5,5.6,11.8,674.0,1025.75,817.05
2018,2,18,12,30,710.0,170.0,5.7,11.7,635.0,955.05,766.71
2018,2,18,12,45,743.0,157.5,5.8,11.65,640.0,970.87,779.75
2018,2,18,13,0,776.0,145.0,5.9,11.6,645.0,982.5,789.39
2018,2,18,13,15,767.0,143.0,5.95,11.4,628.5,960.57,774.56
2018,2,18,13,30,758.0,141.0,6.0,11.2,612.0,935.54,757.64
2018,2,18,13,45,844.5,113.5,6.05,11.0,621.5,962.3,779.54
2018,2,18,14,0,931.0,86.0,6.1,10.8,631.0,977.79,792.96
2018,2,18,14,15,918.0,85.0,6.1,10.5,600.5,937.88,765.14
2018,2,18,14,30,905.0,84.0,6.1,10.2,570.0,895.32,735.38
2018,2,18,14,45,869.5,87.0,6.1,9.95,529.0,844.65,698.93
2018,2,18,15,0,834.0,90.0,6.1,9.7,488.0,784.43,654.56
2018,2,18,15,15,822.0,84.5,6.1,9.7,449.0,732.03,615.08
2018,2,18,15,30,810.0,79.0,6.1,9.7,410.0,678.1,573.71
2018,2,18,15,45,764.0,77.0,5.9,9.0,361.0,604.59,514.1
2018,2,18,16,0,718.0,75.0,5.7,8.3,312.0,536.95,457.54
2018,2,18,16,15,682.5,68.5,5.45,7.9,266.0,469.61,399.08
2018,2,18,16,30,647.0,62.0,5.2,7.5,220.0,404.64,340.71
2018,2,18,16,45,504.0,55.5,4.95,7.05,162.0,296.16,244.94
2018,2,18,17,0,361.0,49.0,4.7,6.6,104.0,203.3,162.21
2018,2,18,17,15,281.0,38.0,4.6,6.3,71.0,142.61,104.84
2018,2,18,17,30,201.0,27.0,4.5,6.0,38.0,86.55,16.5
2018,2,18,17,45,100.5,13.5,4.4,5.75,19.0,30.15,0.0
2018,2,18,18,0,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.3,5.35,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.3,5.2,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.3,5.05,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.3,4.9,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.25,4.75,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.2,4.6,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.1,4.4,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.05,4.3,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.0,4.2,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,3.95,4.1,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,3.85,3.9,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,3.8,3.8,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.75,3.75,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.7,3.7,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.65,3.6,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.55,3.4,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.5,3.3,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.4,3.25,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.3,3.2,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.25,3.1,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.15,2.95,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.1,2.9,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.05,2.85,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.0,2.8,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,2.95,2.75,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.95,2.7,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.0,2.7,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.1,2.7,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.2,2.7,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.25,2.7,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.3,2.7,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.4,2.65,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.5,2.6,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.4,2.5,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.3,2.4,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.2,2.25,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.1,2.1,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.15,2.25,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.2,2.4,0.0,0.0,0.0
2018,2,19,6,45,25.5,6.0,3.25,2.55,6.5,0.0,0.0
2018,2,19,7,0,51.0,12.0,3.3,2.7,13.0,20.06,0.0
2018,2,19,7,15,209.5,26.5,3.45,3.1,48.0,91.2,39.74
2018,2,19,7,30,368.0,41.0,3.6,3.5,83.0,175.07,132.75
2018,2,19,7,45,481.0,48.0,3.8,3.9,130.5,250.93,203.23
2018,2,19,8,0,594.0,55.0,4.0,4.3,178.0,339.02,283.41
2018,2,19,8,15,658.5,60.0,3.95,4.7,228.5,412.99,350.51
2018,2,19,8,30,723.0,65.0,3.9,5.1,279.0,489.91,417.93
2018,2,19,8,45,766.5,68.0,3.85,5.45,328.0,560.41,477.81
2018,2,19,9,0,810.0,71.0,3.8,5.8,377.0,633.3,537.45
2018,2,19,9,15,840.0,73.0,3.7,6.1,422.5,697.49,587.41
2018,2,19,9,30,870.0,75.0,3.6,6.4,468.0,761.9,634.51
2018,2,19,9,45,893.5,75.0,3.45,6.65,508.0,811.07,668.67
2018,2,19,10,0,917.0,75.0,3.3,6.9,548.0,865.9,706.34
2018,2,19,10,15,929.5,77.0,3.2,7.15,581.5,912.19,737.14
2018,2,19,10,30,942.0,79.0,3.1,7.4,615.0,955.95,765.62
2018,2,19,10,45,951.0,79.5,3.05,7.6,641.0,991.81,788.62
2018,2,19,11,0,960.0,80.0,3.0,7.8,667.0,1024.46,809.21
2018,2,19,11,15,854.0,116.0,2.95,7.9,649.0,995.25,786.6
2018,2,19,11,30,748.0,152.0,2.9,8.0,631.0,953.74,756.01
2018,2,19,11,45,828.5,128.0,2.85,8.1,666.0,1008.98,794.22
2018,2,19,12,0,909.0,104.0,2.8,8.2,701.0,1057.27,826.11
2018,2,19,12,15,798.5,141.0,2.85,8.25,666.5,1011.79,794.14
2018,2,19,12,30,688.0,178.0,2.9,8.3,632.0,941.46,745.29
2018,2,19,12,45,690.5,175.0,2.9,8.4,627.0,937.28,742.9
2018,2,19,13,0,693.0,172.0,2.9,8.5,622.0,929.84,737.71
2018,2,19,13,15,653.5,181.5,2.95,8.45,598.5,890.97,710.87
2018,2,19,13,30,614.0,191.0,3.0,8.4,575.0,849.69,682.33
2018,2,19,13,45,649.0,173.5,3.0,8.35,567.0,850.31,684.08
2018,2,19,14,0,684.0,156.0,3.0,8.3,559.0,846.03,682.03
2018,2,19,14,15,644.5,156.5,3.0,8.2,522.0,789.31,641.39
2018,2,19,14,30,605.0,157.0,3.0,8.1,485.0,732.19,600.24
2018,2,19,14,45,581.5,150.0,2.95,8.0,448.5,680.88,562.02
2018,2,19,15,0,558.0,143.0,2.9,7.9,412.0,622.36,517.66
2018,2,19,15,15,508.5,139.0,2.9,7.9,368.0,555.43,465.15
2018,2,19,15,30,459.0,135.0,2.9,7.9,324.0,491.28,413.74
2018,2,19,15,45,451.0,120.5,2.6,7.6,289.0,445.85,376.79
2018,2,19,16,0,443.0,106.0,2.3,7.3,254.0,400.13,338.52
2018,2,19,16,15,359.0,96.0,2.0,6.65,204.0,317.98,268.94
2018,2,19,16,30,275.0,86.0,1.7,6.0,154.0,234.16,196.83
2018,2,19,16,45,230.5,70.0,1.4,5.3,118.5,181.54,150.0
2018,2,19,17,0,186.0,54.0,1.1,4.6,83.0,134.06,106.9
2018,2,19,17,15,125.5,37.5,1.1,4.25,54.0,86.4,63.49
2018,2,19,17,30,65.0,21.0,1.1,3.9,25.0,41.95,10.7
2018,2,19,17,45,32.5,10.5,1.15,3.5,12.5,14.94,0.0
2018,2,19,18,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.25,1.55,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.2,1.25,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.2,1.05,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.2,0.95,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.25,0.85,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.3,0.55,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.3,0.45,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.25,0.2,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.2,0.15,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.15,0.05,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.05,-0.25,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.0,-0.35,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,0.95,-0.85,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,0.85,-0.65,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,2,20,6,45,43.0,6.0,0.75,0.2,7.0,0.0,0.0
2018,2,20,7,0,86.0,12.0,0.7,0.6,14.0,26.75,0.0
2018,2,20,7,15,221.0,25.0,0.7,1.25,47.0,93.48,47.73
2018,2,20,7,30,356.0,38.0,0.7,1.9,80.0,168.99,128.67
2018,2,20,7,45,513.5,42.5,0.65,2.6,134.5,257.49,206.95
2018,2,20,8,0,671.0,47.0,0.6,3.3,189.0,361.41,296.65
2018,2,20,8,15,590.5,65.5,0.65,4.1,213.0,385.19,320.56
2018,2,20,8,30,510.0,84.0,0.7,4.9,237.0,395.86,331.69
2018,2,20,8,45,342.5,121.5,0.8,5.75,231.5,359.55,302.11
2018,2,20,9,0,175.0,159.0,0.9,6.6,226.0,284.64,239.01
2018,2,20,9,15,154.0,178.5,0.95,7.05,242.5,299.48,250.79
2018,2,20,9,30,133.0,198.0,1.0,7.5,259.0,312.13,259.77
2018,2,20,9,45,206.0,206.5,1.0,7.95,309.5,384.55,318.66
2018,2,20,10,0,279.0,215.0,1.0,8.4,360.0,479.76,392.86
2018,2,20,10,15,423.0,197.0,1.1,8.7,432.5,613.72,496.32
2018,2,20,10,30,567.0,179.0,1.2,9.0,505.0,738.91,589.47
2018,2,20,10,45,754.5,131.5,1.3,9.3,584.5,886.75,692.88
2018,2,20,11,0,942.0,84.0,1.4,9.6,664.0,1012.43,776.42
2018,2,20,11,15,947.0,85.0,1.45,9.8,682.0,1037.98,791.09
2018,2,20,11,30,952.0,86.0,1.5,10.0,700.0,1059.85,804.81
2018,2,20,11,45,954.0,87.0,1.55,10.15,710.0,1074.89,814.33
2018,2,20,12,0,956.0,88.0,1.6,10.3,720.0,1085.94,821.47
2018,2,20,12,15,957.0,88.0,1.65,10.4,722.0,1090.73,824.87
2018,2,20,12,30,958.0,88.0,1.7,10.5,724.0,1091.44,825.86
2018,2,20,12,45,956.5,87.5,1.75,10.55,717.5,1084.92,822.45
2018,2,20,13,0,955.0,87.0,1.8,10.6,711.0,1074.37,816.62
2018,2,20,13,15,949.0,86.5,1.9,10.55,695.5,1055.37,806.38
2018,2,20,13,30,943.0,86.0,2.0,10.5,680.0,1032.61,793.65
2018,2,20,13,45,934.5,84.5,2.05,10.45,656.5,1002.64,775.29
2018,2,20,14,0,926.0,83.0,2.1,10.4,633.0,969.33,754.59
2018,2,20,14,15,915.0,81.5,2.15,10.25,603.0,930.64,730.24
2018,2,20,14,30,904.0,80.0,2.2,10.1,573.0,889.19,703.65
2018,2,20,14,45,888.0,78.0,2.25,9.95,536.5,840.47,671.42
2018,2,20,15,0,872.0,76.0,2.3,9.8,500.0,797.26,642.69
2018,2,20,15,15,709.5,99.0,2.3,9.8,425.0,667.83,547.69
2018,2,20,15,30,547.0,122.0,2.3,9.8,350.0,537.61,446.13
2018,2,20,15,45,373.0,125.5,2.3,9.1,273.0,400.11,335.85
2018,2,20,16,0,199.0,129.0,2.3,8.4,196.0,266.89,224.99
2018,2,20,16,15,170.0,113.0,2.05,7.7,164.0,212.31,178.97
2018,2,20,16,30,141.0,97.0,1.8,7.0,132.0,172.25,144.03
2018,2,20,16,45,114.0,78.0,1.55,6.25,102.5,132.76,109.0
2018,2,20,17,0,87.0,59.0,1.3,5.5,73.0,96.4,76.33
2018,2,20,17,15,52.5,40.0,1.3,5.2,47.5,60.85,44.21
2018,2,20,17,30,18.0,21.0,1.3,4.9,22.0,23.85,6.19
2018,2,20,17,45,11.0,10.5,1.25,4.6,11.0,10.97,0.0
2018,2,20,18,0,4.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,20,18,15,2.0,0.0,1.15,4.05,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.05,2.1,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,0.95,2.35,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.9,2.45,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.95,2.65,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.85,2.9,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.75,3.1,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.65,3.25,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.55,3.6,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.5,3.7,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.55,3.55,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.6,3.2,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.65,2.85,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.65,2.9,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,2,21,6,45,7.0,4.5,0.55,3.25,4.5,0.0,0.0
2018,2,21,7,0,14.0,9.0,0.5,3.4,9.0,10.36,0.0
2018,2,21,7,15,124.0,26.5,0.65,3.8,40.5,70.25,39.07
2018,2,21,7,30,234.0,44.0,0.8,4.2,72.0,135.35,103.36
2018,2,21,7,45,430.5,47.0,0.9,4.55,128.5,230.66,185.5
2018,2,21,8,0,627.0,50.0,1.0,4.9,185.0,345.17,284.05
2018,2,21,8,15,683.0,55.0,1.05,5.35,235.0,416.93,346.81
2018,2,21,8,30,739.0,60.0,1.1,5.8,285.0,493.5,411.28
2018,2,21,8,45,776.0,63.0,1.15,6.25,333.0,560.67,465.88
2018,2,21,9,0,813.0,66.0,1.2,6.7,381.0,629.64,519.8
2018,2,21,9,15,839.5,68.0,1.2,7.2,425.5,691.39,564.85
2018,2,21,9,30,866.0,70.0,1.2,7.7,470.0,746.37,602.25
2018,2,21,9,45,886.5,71.5,1.2,8.2,510.0,801.59,638.93
2018,2,21,10,0,907.0,73.0,1.2,8.7,550.0,855.53,673.82
2018,2,21,10,15,919.5,75.0,1.1,9.1,583.5,901.5,701.05
2018,2,21,10,30,932.0,77.0,1.0,9.5,617.0,944.97,725.86
2018,2,21,10,45,939.5,78.5,0.95,9.9,642.5,980.4,745.68
2018,2,21,11,0,947.0,80.0,0.9,10.3,668.0,1012.56,763.13
2018,2,21,11,15,952.5,81.5,0.9,10.6,686.5,1039.32,778.32
2018,2,21,11,30,958.0,83.0,0.9,10.9,705.0,1062.38,791.19
2018,2,21,11,45,960.5,84.0,0.95,11.15,715.5,1077.97,800.72
2018,2,21,12,0,963.0,85.0,1.0,11.4,726.0,1089.57,807.95
2018,2,21,12,15,962.5,86.0,1.2,11.55,728.0,1094.05,814.5
2018,2,21,12,30,962.0,87.0,1.4,11.7,730.0,1094.42,818.35
2018,2,21,12,45,957.5,87.5,1.6,11.85,722.5,1086.02,816.39
2018,2,21,13,0,953.0,88.0,1.8,12.0,715.0,1073.62,811.68
2018,2,21,13,15,947.0,87.5,1.9,11.95,699.5,1054.6,801.5
2018,2,21,13,30,941.0,87.0,2.0,11.9,684.0,1031.82,788.82
2018,2,21,13,45,883.5,101.0,2.1,11.85,646.5,984.52,759.37
2018,2,21,14,0,826.0,115.0,2.2,11.8,609.0,924.3,720.61
2018,2,21,14,15,580.0,172.0,2.2,11.65,511.0,739.3,590.14
2018,2,21,14,30,334.0,229.0,2.2,11.5,413.0,551.6,446.66
2018,2,21,14,45,401.5,197.5,2.2,11.35,404.5,575.83,469.0
2018,2,21,15,0,469.0,166.0,2.2,11.2,396.0,576.85,472.18
2018,2,21,15,15,644.0,120.5,2.2,11.2,408.0,642.4,525.67
2018,2,21,15,30,819.0,75.0,2.2,11.2,420.0,678.45,554.94
2018,2,21,15,45,771.5,74.0,1.85,10.5,370.5,604.73,496.59
2018,2,21,16,0,724.0,73.0,1.5,9.8,321.0,536.31,441.44
2018,2,21,16,15,653.5,69.0,1.35,9.1,267.5,452.44,373.49
2018,2,21,16,30,583.0,65.0,1.2,8.4,214.0,374.74,308.31
2018,2,21,16,45,540.5,56.5,1.05,7.65,171.5,311.03,252.31
2018,2,21,17,0,498.0,48.0,0.9,6.9,129.0,251.44,197.74
2018,2,21,17,15,364.5,37.5,0.95,6.5,86.0,166.62,123.05
2018,2,21,17,30,231.0,27.0,1.0,6.1,43.0,93.81,43.19
2018,2,21,17,45,124.5,15.0,1.0,5.75,22.5,35.36,0.0
2018,2,21,18,0,18.0,3.0,1.0,5.4,2.0,0.0,0.0
2018,2,21,18,15,9.0,1.5,1.05,5.15,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.2,2.1,0.0,0.0,0.0
