Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,23,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,14,5,15,6.0,1.0,1.1,7.0,1.0,0.0,0.0
2018,4,14,5,30,12.0,2.0,1.1,7.6,2.0,0.0,0.0
2018,4,14,5,45,121.0,16.0,1.05,8.2,25.0,13.66,0.0
2018,4,14,6,0,230.0,30.0,1.0,8.8,48.0,23.36,11.62
2018,4,14,6,15,345.0,41.0,1.15,9.5,91.0,38.12,23.74
2018,4,14,6,30,460.0,52.0,1.3,10.2,134.0,82.54,47.52
2018,4,14,6,45,533.0,60.0,1.4,10.9,185.0,133.12,84.45
2018,4,14,7,0,606.0,68.0,1.5,11.6,236.0,192.77,133.73
2018,4,14,7,15,654.5,73.5,1.45,12.25,289.5,252.15,185.76
2018,4,14,7,30,703.0,79.0,1.4,12.9,343.0,316.71,241.95
2018,4,14,7,45,736.5,83.5,1.3,13.5,396.0,379.99,296.07
2018,4,14,8,0,770.0,88.0,1.2,14.1,449.0,444.82,349.36
2018,4,14,8,15,795.0,91.5,1.1,14.8,499.5,506.55,397.93
2018,4,14,8,30,820.0,95.0,1.0,15.5,550.0,569.14,444.84
2018,4,14,8,45,839.0,98.0,0.9,16.15,597.5,628.05,486.91
2018,4,14,9,0,858.0,101.0,0.8,16.8,645.0,686.5,526.65
2018,4,14,9,15,874.0,102.0,0.75,17.4,687.5,734.64,558.42
2018,4,14,9,30,890.0,103.0,0.7,18.0,730.0,785.91,589.63
2018,4,14,9,45,903.5,102.5,0.7,18.6,766.5,831.96,617.02
2018,4,14,10,0,917.0,102.0,0.7,19.2,803.0,875.8,642.5
2018,4,14,10,15,925.5,103.0,0.7,19.55,833.0,914.37,664.81
2018,4,14,10,30,934.0,104.0,0.7,19.9,863.0,949.93,685.0
2018,4,14,10,45,940.0,104.5,0.75,20.2,885.5,979.45,702.45
2018,4,14,11,0,946.0,105.0,0.8,20.5,908.0,1005.45,717.77
2018,4,14,11,15,949.0,106.0,0.85,20.65,922.5,1025.43,729.85
2018,4,14,11,30,952.0,107.0,0.9,20.8,937.0,1041.53,739.72
2018,4,14,11,45,953.5,107.5,0.95,21.0,943.5,1051.7,745.95
2018,4,14,12,0,955.0,108.0,1.0,21.2,950.0,1057.83,749.91
2018,4,14,12,15,954.0,108.0,1.15,21.3,948.0,1056.94,752.04
2018,4,14,12,30,953.0,108.0,1.3,21.4,946.0,1051.97,751.68
2018,4,14,12,45,950.0,108.0,1.4,21.45,935.5,1041.04,746.83
2018,4,14,13,0,947.0,108.0,1.5,21.5,925.0,1026.15,739.54
2018,4,14,13,15,942.5,107.0,1.6,21.5,906.5,1004.96,728.38
2018,4,14,13,30,938.0,106.0,1.7,21.5,888.0,980.06,714.77
2018,4,14,13,45,932.0,105.0,1.8,21.45,862.5,950.23,697.95
2018,4,14,14,0,926.0,104.0,1.9,21.4,837.0,917.04,678.71
2018,4,14,14,15,917.5,102.5,2.0,21.2,804.5,878.08,655.7
2018,4,14,14,30,909.0,101.0,2.1,21.0,772.0,836.3,630.37
2018,4,14,14,45,897.5,99.5,2.15,20.85,733.0,789.65,600.67
2018,4,14,15,0,886.0,98.0,2.2,20.7,694.0,740.89,568.94
2018,4,14,15,15,871.0,95.0,2.2,20.7,649.5,686.44,529.88
2018,4,14,15,30,856.0,92.0,2.2,20.7,605.0,634.28,491.31
2018,4,14,15,45,835.0,89.5,2.35,20.0,556.0,574.01,447.43
2018,4,14,16,0,814.0,87.0,2.5,19.3,507.0,513.76,401.59
2018,4,14,16,15,784.5,83.0,2.5,18.65,454.0,448.52,349.5
2018,4,14,16,30,755.0,79.0,2.5,18.0,401.0,384.99,296.84
2018,4,14,16,45,714.5,75.5,2.5,17.35,348.0,319.17,240.84
2018,4,14,17,0,674.0,72.0,2.5,16.7,295.0,257.98,187.44
2018,4,14,17,15,603.5,65.5,2.35,15.8,239.0,191.76,131.13
2018,4,14,17,30,533.0,59.0,2.2,14.9,183.0,133.86,83.76
2018,4,14,17,45,397.5,52.5,2.0,14.0,131.5,79.29,46.13
2018,4,14,18,0,262.0,46.0,1.8,13.1,80.0,39.92,25.0
2018,4,14,18,15,145.0,29.0,1.75,12.7,46.5,22.39,11.44
2018,4,14,18,30,28.0,12.0,1.7,12.3,13.0,10.24,0.0
2018,4,14,18,45,14.0,6.0,1.65,11.85,6.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,15,5,15,2.5,1.0,1.55,8.5,1.0,0.0,0.0
2018,4,15,5,30,5.0,2.0,1.7,8.7,2.0,0.0,0.0
2018,4,15,5,45,26.0,15.0,1.85,8.95,17.0,12.8,0.0
2018,4,15,6,0,47.0,28.0,2.0,9.2,32.0,22.27,11.57
2018,4,15,6,15,145.0,46.5,2.25,9.65,70.5,38.01,25.29
2018,4,15,6,30,243.0,65.0,2.5,10.1,109.0,73.81,48.45
2018,4,15,6,45,423.0,68.0,2.7,10.55,175.0,121.66,79.96
2018,4,15,7,0,603.0,71.0,2.9,11.0,241.0,194.67,136.23
2018,4,15,7,15,638.5,78.5,2.95,11.5,291.5,252.19,187.76
2018,4,15,7,30,674.0,86.0,3.0,12.0,342.0,313.33,242.42
2018,4,15,7,45,529.5,125.5,3.05,12.55,344.5,332.25,264.41
2018,4,15,8,0,385.0,165.0,3.1,13.1,347.0,337.06,271.81
2018,4,15,8,15,360.5,193.5,3.2,13.5,378.5,367.61,297.52
2018,4,15,8,30,336.0,222.0,3.3,13.9,410.0,402.35,325.28
2018,4,15,8,45,588.5,166.5,3.4,14.3,529.0,541.01,435.83
2018,4,15,9,0,841.0,111.0,3.5,14.7,648.0,684.45,547.07
2018,4,15,9,15,862.5,110.5,3.6,15.0,692.0,739.53,587.71
2018,4,15,9,30,884.0,110.0,3.7,15.3,736.0,787.27,621.6
2018,4,15,9,45,838.5,135.0,3.8,15.6,752.5,819.38,643.04
2018,4,15,10,0,793.0,160.0,3.9,15.9,769.0,837.88,654.73
2018,4,15,10,15,838.0,146.5,4.0,16.0,811.0,890.72,691.5
2018,4,15,10,30,883.0,133.0,4.1,16.1,853.0,931.73,719.37
2018,4,15,10,45,906.0,125.5,4.2,16.25,881.0,967.72,743.54
2018,4,15,11,0,929.0,118.0,4.3,16.4,909.0,1000.95,765.77
2018,4,15,11,15,932.5,118.5,4.4,16.4,923.5,1020.52,779.28
2018,4,15,11,30,936.0,119.0,4.5,16.4,938.0,1036.29,790.51
2018,4,15,11,45,937.5,118.5,4.55,16.45,943.5,1045.24,796.58
2018,4,15,12,0,939.0,118.0,4.6,16.5,949.0,1050.23,800.11
2018,4,15,12,15,938.0,118.0,4.7,16.4,946.5,1049.27,800.69
2018,4,15,12,30,937.0,118.0,4.8,16.3,944.0,1044.31,798.67
2018,4,15,12,45,934.5,116.5,4.9,16.25,933.0,1032.44,791.83
2018,4,15,13,0,932.0,115.0,5.0,16.2,922.0,1016.67,782.38
2018,4,15,13,15,925.5,115.0,5.05,16.0,902.5,994.84,768.76
2018,4,15,13,30,919.0,115.0,5.1,15.8,883.0,969.44,752.64
2018,4,15,13,45,910.0,114.5,5.2,15.65,856.0,937.89,732.3
2018,4,15,14,0,901.0,114.0,5.3,15.5,829.0,903.22,709.56
2018,4,15,14,15,849.0,129.5,5.3,15.2,782.0,854.51,676.14
2018,4,15,14,30,797.0,145.0,5.3,14.9,735.0,796.62,635.56
2018,4,15,14,45,630.5,162.0,5.35,14.65,614.0,658.23,530.92
2018,4,15,15,0,464.0,179.0,5.4,14.4,493.0,520.28,423.17
2018,4,15,15,15,232.5,147.0,5.4,14.4,304.5,299.51,245.21
2018,4,15,15,30,1.0,115.0,5.4,14.4,116.0,96.72,75.34
2018,4,15,15,45,0.5,91.5,5.35,13.45,92.0,76.38,58.93
2018,4,15,16,0,0.0,68.0,5.3,12.5,68.0,56.41,42.45
2018,4,15,16,15,9.0,78.5,5.2,12.05,82.5,69.24,53.6
2018,4,15,16,30,18.0,89.0,5.1,11.6,97.0,83.25,65.68
2018,4,15,16,45,16.0,71.5,5.0,11.15,78.0,66.21,51.24
2018,4,15,17,0,14.0,54.0,4.9,10.7,59.0,49.61,37.01
2018,4,15,17,15,31.5,52.5,4.6,10.3,61.0,50.97,37.43
2018,4,15,17,30,49.0,51.0,4.3,9.9,63.0,51.0,36.47
2018,4,15,17,45,33.5,39.5,4.05,9.5,46.5,35.77,23.97
2018,4,15,18,0,18.0,28.0,3.8,9.1,30.0,23.74,14.35
2018,4,15,18,15,12.0,18.0,3.65,8.9,19.0,15.25,6.42
2018,4,15,18,30,6.0,8.0,3.5,8.7,8.0,6.83,0.0
2018,4,15,18,45,3.0,4.0,3.35,8.5,4.0,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.15,8.2,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.05,8.05,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.75,7.75,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.2,7.25,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,16,5,15,2.5,1.0,1.15,6.55,1.0,0.0,0.0
2018,4,16,5,30,5.0,2.0,1.2,6.9,2.0,0.0,0.0
2018,4,16,5,45,2.5,8.0,1.3,7.2,8.0,6.83,0.0
2018,4,16,6,0,0.0,14.0,1.4,7.5,14.0,11.52,3.64
2018,4,16,6,15,41.0,26.0,1.55,7.7,33.5,22.17,12.99
2018,4,16,6,30,82.0,38.0,1.7,7.9,53.0,38.64,24.81
2018,4,16,6,45,91.0,58.0,1.85,8.1,80.0,62.78,45.09
2018,4,16,7,0,100.0,78.0,2.0,8.3,107.0,88.44,67.44
2018,4,16,7,15,80.0,65.5,2.2,8.45,91.5,79.54,61.21
2018,4,16,7,30,60.0,53.0,2.4,8.6,76.0,67.35,51.78
2018,4,16,7,45,79.0,101.5,2.55,8.7,136.5,122.24,99.05
2018,4,16,8,0,98.0,150.0,2.7,8.8,197.0,180.02,147.96
2018,4,16,8,15,80.0,174.0,2.9,8.95,215.0,192.57,158.4
2018,4,16,8,30,62.0,198.0,3.1,9.1,233.0,209.08,171.79
2018,4,16,8,45,32.5,175.0,3.25,9.2,193.5,173.73,141.81
2018,4,16,9,0,3.0,152.0,3.4,9.3,154.0,129.94,104.48
2018,4,16,9,15,1.5,119.5,3.5,9.35,120.5,101.09,80.1
2018,4,16,9,30,0.0,87.0,3.6,9.4,87.0,72.48,55.86
2018,4,16,9,45,16.5,156.0,3.75,9.45,168.5,151.04,121.88
2018,4,16,10,0,33.0,225.0,3.9,9.5,250.0,229.42,186.33
2018,4,16,10,15,34.5,275.0,3.9,9.5,302.0,279.52,226.33
2018,4,16,10,30,36.0,325.0,3.9,9.5,354.0,330.55,266.56
2018,4,16,10,45,41.0,322.5,3.95,9.5,356.5,334.11,269.23
2018,4,16,11,0,46.0,320.0,4.0,9.5,359.0,337.68,272.12
2018,4,16,11,15,81.0,375.5,4.0,9.5,446.0,426.75,342.97
2018,4,16,11,30,116.0,431.0,4.0,9.5,533.0,535.25,426.75
2018,4,16,11,45,126.5,433.5,4.0,9.5,545.5,549.53,437.33
2018,4,16,12,0,137.0,436.0,4.0,9.5,558.0,563.14,447.89
2018,4,16,12,15,142.0,429.0,4.0,9.45,555.0,560.97,446.52
2018,4,16,12,30,147.0,422.0,4.0,9.4,552.0,557.9,444.57
2018,4,16,12,45,119.0,381.0,4.0,9.35,485.5,488.03,390.82
2018,4,16,13,0,91.0,340.0,4.0,9.3,419.0,418.33,336.64
2018,4,16,13,15,200.5,358.5,4.0,9.3,528.0,536.72,432.28
2018,4,16,13,30,310.0,377.0,4.0,9.3,637.0,665.91,532.48
2018,4,16,13,45,305.0,352.0,4.0,9.3,601.5,627.09,503.11
2018,4,16,14,0,300.0,327.0,4.0,9.3,566.0,587.34,473.71
2018,4,16,14,15,397.5,299.0,4.0,9.2,602.5,642.47,518.73
2018,4,16,14,30,495.0,271.0,4.0,9.1,639.0,675.79,546.36
2018,4,16,14,45,360.0,287.5,4.0,9.0,548.0,554.86,451.5
2018,4,16,15,0,225.0,304.0,4.0,8.9,457.0,445.71,364.36
2018,4,16,15,15,392.5,242.0,4.0,8.9,487.5,506.84,416.18
2018,4,16,15,30,560.0,180.0,4.0,8.9,518.0,529.27,435.47
2018,4,16,15,45,578.5,162.5,3.95,8.7,487.0,496.39,408.41
2018,4,16,16,0,597.0,145.0,3.9,8.5,456.0,455.05,373.85
2018,4,16,16,15,499.5,146.5,3.8,8.35,389.0,370.77,303.59
2018,4,16,16,30,402.0,148.0,3.7,8.2,322.0,301.32,244.94
2018,4,16,16,45,470.0,117.5,3.6,8.05,295.0,269.11,213.82
2018,4,16,17,0,538.0,87.0,3.5,7.9,268.0,231.67,176.16
2018,4,16,17,15,501.0,76.0,3.2,7.6,221.5,177.03,126.94
2018,4,16,17,30,464.0,65.0,2.9,7.3,175.0,126.69,83.34
2018,4,16,17,45,379.5,54.5,2.6,7.0,129.5,77.59,47.13
2018,4,16,18,0,295.0,44.0,2.3,6.7,84.0,37.51,24.23
2018,4,16,18,15,191.5,30.5,2.1,6.5,52.0,23.61,13.57
2018,4,16,18,30,88.0,17.0,1.9,6.3,20.0,14.51,0.0
2018,4,16,18,45,44.0,8.5,1.75,6.05,10.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.15,4.85,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.05,3.55,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,4,17,5,15,15.5,2.5,0.85,3.9,2.5,0.0,0.0
2018,4,17,5,30,31.0,5.0,0.8,4.3,5.0,4.27,0.0
2018,4,17,5,45,154.5,19.5,0.75,4.7,32.0,16.64,0.0
2018,4,17,6,0,278.0,34.0,0.7,5.1,59.0,28.5,18.1
2018,4,17,6,15,387.0,44.0,0.8,5.6,104.0,41.13,26.53
2018,4,17,6,30,496.0,54.0,0.9,6.1,149.0,86.88,50.79
2018,4,17,6,45,563.5,62.5,0.95,6.6,201.5,139.32,89.77
2018,4,17,7,0,631.0,71.0,1.0,7.1,254.0,200.07,140.79
2018,4,17,7,15,677.5,76.0,1.1,7.7,308.0,259.85,193.93
2018,4,17,7,30,724.0,81.0,1.2,8.3,362.0,324.48,251.16
2018,4,17,7,45,756.5,86.0,1.3,8.85,416.0,389.01,307.56
2018,4,17,8,0,789.0,91.0,1.4,9.4,470.0,454.77,363.27
2018,4,17,8,15,813.0,95.0,1.45,9.9,521.5,517.29,414.53
2018,4,17,8,30,837.0,99.0,1.5,10.4,573.0,580.53,464.49
2018,4,17,8,45,854.5,101.5,1.55,10.95,620.0,638.63,508.82
2018,4,17,9,0,872.0,104.0,1.6,11.5,667.0,696.04,551.21
2018,4,17,9,15,887.0,106.0,1.6,11.9,710.0,744.83,586.12
2018,4,17,9,30,902.0,108.0,1.6,12.3,753.0,796.6,620.75
2018,4,17,9,45,914.0,109.0,1.55,12.7,790.0,843.16,649.99
2018,4,17,10,0,926.0,110.0,1.5,13.1,827.0,887.36,677.05
2018,4,17,10,15,932.0,112.0,1.5,13.4,856.0,924.78,700.01
2018,4,17,10,30,938.0,114.0,1.5,13.7,885.0,958.99,720.67
2018,4,17,10,45,942.0,116.0,1.45,14.0,907.0,988.0,736.99
2018,4,17,11,0,946.0,118.0,1.4,14.3,929.0,1013.38,750.84
2018,4,17,11,15,948.0,119.0,1.4,14.5,943.0,1032.13,761.51
2018,4,17,11,30,950.0,120.0,1.4,14.7,957.0,1046.98,769.82
2018,4,17,11,45,951.0,120.0,1.4,14.9,962.5,1055.91,774.48
2018,4,17,12,0,952.0,120.0,1.4,15.1,968.0,1060.82,776.77
2018,4,17,12,15,951.5,120.0,1.4,15.25,966.0,1060.23,775.89
2018,4,17,12,30,951.0,120.0,1.4,15.4,964.0,1055.59,772.66
2018,4,17,12,45,909.5,136.5,1.4,15.55,936.5,1023.54,752.07
2018,4,17,13,0,868.0,153.0,1.4,15.7,909.0,1001.75,738.45
2018,4,17,13,15,678.5,233.5,1.4,15.7,817.0,896.9,669.99
2018,4,17,13,30,489.0,314.0,1.4,15.7,725.0,781.13,588.74
2018,4,17,13,45,468.5,314.0,1.4,15.75,698.5,748.24,567.28
2018,4,17,14,0,448.0,314.0,1.4,15.8,672.0,714.28,543.92
2018,4,17,14,15,624.0,234.0,1.45,15.7,711.0,770.59,588.71
2018,4,17,14,30,800.0,154.0,1.5,15.6,750.0,803.23,615.32
2018,4,17,14,45,833.0,134.5,1.55,15.5,727.5,775.77,597.59
2018,4,17,15,0,866.0,115.0,1.6,15.4,705.0,742.39,575.44
2018,4,17,15,15,850.0,112.0,1.6,15.4,660.0,687.36,535.68
2018,4,17,15,30,834.0,109.0,1.6,15.4,615.0,631.26,494.18
2018,4,17,15,45,810.5,104.0,1.8,15.05,563.0,568.26,447.94
2018,4,17,16,0,787.0,99.0,2.0,14.7,511.0,505.66,399.78
2018,4,17,16,15,745.0,93.5,1.95,14.35,452.0,435.03,342.64
2018,4,17,16,30,703.0,88.0,1.9,14.0,393.0,366.76,285.67
2018,4,17,16,45,662.5,83.5,1.85,13.65,341.5,304.2,231.75
2018,4,17,17,0,622.0,79.0,1.8,13.3,290.0,245.47,180.08
2018,4,17,17,15,567.5,70.5,1.65,12.45,237.5,184.43,127.5
2018,4,17,17,30,513.0,62.0,1.5,11.6,185.0,129.78,82.22
2018,4,17,17,45,427.5,53.5,1.35,10.75,139.0,79.42,46.36
2018,4,17,18,0,342.0,45.0,1.2,9.9,93.0,40.06,29.82
2018,4,17,18,15,224.0,32.0,1.25,9.45,58.0,24.83,14.67
2018,4,17,18,30,106.0,19.0,1.3,9.0,23.0,16.22,0.0
2018,4,17,18,45,53.0,9.5,1.35,8.5,11.5,8.11,0.0
2018,4,17,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,0.9,6.05,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,0.9,6.3,1.0,0.85,0.0
2018,4,18,5,45,0.0,3.0,0.85,6.55,3.0,2.46,0.0
2018,4,18,6,0,0.0,5.0,0.8,6.8,5.0,4.1,0.0
2018,4,18,6,15,0.0,6.5,0.95,7.15,6.5,5.33,0.0
2018,4,18,6,30,0.0,8.0,1.1,7.5,8.0,6.57,0.11
2018,4,18,6,45,0.0,18.5,1.25,7.85,18.5,15.22,7.78
2018,4,18,7,0,0.0,29.0,1.4,8.2,29.0,23.91,15.43
2018,4,18,7,15,0.0,33.0,1.4,8.45,33.0,27.23,18.3
2018,4,18,7,30,0.0,37.0,1.4,8.7,37.0,30.56,21.13
2018,4,18,7,45,0.0,40.0,1.35,8.9,40.0,33.07,23.21
2018,4,18,8,0,0.0,43.0,1.3,9.1,43.0,35.58,25.26
2018,4,18,8,15,0.0,61.5,1.25,9.45,61.5,51.0,38.37
2018,4,18,8,30,0.0,80.0,1.2,9.8,80.0,66.47,51.33
2018,4,18,8,45,0.0,89.5,1.2,10.1,89.5,74.46,57.82
2018,4,18,9,0,0.0,99.0,1.2,10.4,99.0,82.51,64.32
2018,4,18,9,15,3.5,136.5,1.2,10.75,139.0,117.06,92.85
2018,4,18,9,30,7.0,174.0,1.2,11.1,179.0,152.37,121.48
2018,4,18,9,45,40.5,254.5,1.25,11.45,286.0,260.75,208.87
2018,4,18,10,0,74.0,335.0,1.3,11.8,393.0,367.25,291.34
2018,4,18,10,15,135.5,368.5,1.35,12.05,479.0,470.4,369.71
2018,4,18,10,30,197.0,402.0,1.4,12.3,565.0,563.2,438.25
2018,4,18,10,45,265.0,398.5,1.45,12.55,623.5,643.85,496.85
2018,4,18,11,0,333.0,395.0,1.5,12.8,682.0,711.07,545.05
2018,4,18,11,15,267.5,417.0,1.6,13.0,650.0,677.68,519.03
2018,4,18,11,30,202.0,439.0,1.7,13.2,618.0,624.04,479.4
2018,4,18,11,45,179.0,445.0,1.8,13.35,604.0,609.97,469.21
2018,4,18,12,0,156.0,451.0,1.9,13.5,590.0,594.58,457.65
2018,4,18,12,15,138.0,447.5,2.0,13.6,570.5,573.49,442.26
2018,4,18,12,30,120.0,444.0,2.1,13.7,551.0,551.59,426.22
2018,4,18,12,45,97.5,411.0,2.2,13.8,497.5,477.84,371.95
2018,4,18,13,0,75.0,378.0,2.3,13.9,444.0,422.09,330.29
2018,4,18,13,15,116.5,398.0,2.35,14.0,497.5,495.41,386.96
2018,4,18,13,30,158.0,418.0,2.4,14.1,551.0,549.25,427.76
2018,4,18,13,45,236.5,390.5,2.45,14.15,583.0,586.24,457.59
2018,4,18,14,0,315.0,363.0,2.5,14.2,615.0,632.62,493.8
2018,4,18,14,15,372.5,330.0,2.55,14.15,617.0,635.28,497.78
2018,4,18,14,30,430.0,297.0,2.6,14.1,619.0,645.17,506.96
2018,4,18,14,45,450.5,271.5,2.65,14.0,593.5,616.41,487.01
2018,4,18,15,0,471.0,246.0,2.7,13.9,568.0,584.44,464.43
2018,4,18,15,15,590.5,191.0,2.7,13.9,568.0,591.72,471.84
2018,4,18,15,30,710.0,136.0,2.7,13.9,568.0,580.98,464.45
2018,4,18,15,45,781.0,109.0,2.7,13.45,549.5,554.57,443.91
2018,4,18,16,0,852.0,82.0,2.7,13.0,531.0,519.59,415.14
2018,4,18,16,15,829.5,78.0,2.65,12.65,479.0,455.79,361.88
2018,4,18,16,30,807.0,74.0,2.6,12.3,427.0,392.83,307.6
2018,4,18,16,45,771.5,70.0,2.5,11.95,372.5,326.77,249.39
2018,4,18,17,0,736.0,66.0,2.4,11.6,318.0,263.77,192.74
2018,4,18,17,15,682.0,60.5,2.1,10.75,263.0,199.03,135.84
2018,4,18,17,30,628.0,55.0,1.8,9.9,208.0,138.35,84.9
2018,4,18,17,45,543.0,48.5,1.55,9.05,157.5,82.68,45.4
2018,4,18,18,0,458.0,42.0,1.3,8.2,107.0,37.75,28.04
2018,4,18,18,15,315.0,30.5,1.25,7.7,67.0,25.28,15.44
2018,4,18,18,30,172.0,19.0,1.2,7.2,27.0,15.96,0.0
2018,4,18,18,45,86.0,9.5,1.2,6.75,13.5,8.11,0.0
2018,4,18,19,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.35,3.95,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.25,3.45,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.15,3.65,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,19,5,15,34.0,4.5,1.4,4.8,4.5,0.0,0.0
2018,4,19,5,30,68.0,9.0,1.7,5.4,9.0,7.68,0.0
2018,4,19,5,45,214.0,20.5,1.95,6.0,38.5,17.24,0.0
2018,4,19,6,0,360.0,32.0,2.2,6.6,68.0,26.58,17.04
2018,4,19,6,15,460.0,40.5,2.35,7.2,114.5,39.01,23.92
2018,4,19,6,30,560.0,49.0,2.5,7.8,161.0,87.4,48.52
2018,4,19,6,45,620.0,55.5,2.65,8.4,213.0,140.9,88.25
2018,4,19,7,0,680.0,62.0,2.8,9.0,265.0,203.41,141.38
2018,4,19,7,15,720.0,67.0,2.9,9.65,319.0,263.9,195.91
2018,4,19,7,30,760.0,72.0,3.0,10.3,373.0,328.38,253.9
2018,4,19,7,45,788.0,76.5,3.1,10.95,426.0,391.29,309.82
2018,4,19,8,0,816.0,81.0,3.2,11.6,479.0,456.03,365.53
2018,4,19,8,15,837.5,84.0,3.3,12.05,529.5,517.46,417.17
2018,4,19,8,30,859.0,87.0,3.4,12.5,580.0,579.25,467.39
2018,4,19,8,45,874.5,90.0,3.45,13.0,627.0,634.22,510.66
2018,4,19,9,0,890.0,93.0,3.5,13.5,674.0,690.67,553.63
2018,4,19,9,15,903.5,94.5,3.5,13.85,716.0,742.98,592.41
2018,4,19,9,30,917.0,96.0,3.5,14.2,758.0,793.55,627.22
2018,4,19,9,45,927.0,98.0,3.5,14.55,794.5,839.87,658.24
2018,4,19,10,0,937.0,100.0,3.5,14.9,831.0,883.64,687.06
2018,4,19,10,15,943.5,101.0,3.5,15.1,860.0,920.63,711.19
2018,4,19,10,30,950.0,102.0,3.5,15.3,889.0,954.41,732.95
2018,4,19,10,45,954.5,103.5,3.5,15.55,911.0,983.48,751.23
2018,4,19,11,0,959.0,105.0,3.5,15.8,933.0,1008.92,767.0
2018,4,19,11,15,962.0,105.0,3.55,15.95,947.0,1027.66,778.92
2018,4,19,11,30,965.0,105.0,3.6,16.1,961.0,1042.49,788.33
2018,4,19,11,45,966.0,105.5,3.65,16.25,967.0,1051.89,794.22
2018,4,19,12,0,967.0,106.0,3.7,16.4,973.0,1057.24,797.54
2018,4,19,12,15,964.5,107.0,3.75,16.5,970.0,1055.59,796.47
2018,4,19,12,30,962.0,108.0,3.8,16.6,967.0,1049.86,792.84
2018,4,19,12,45,957.0,109.5,3.85,16.7,956.0,1038.21,785.36
2018,4,19,13,0,952.0,111.0,3.9,16.8,945.0,1022.65,775.36
2018,4,19,13,15,948.0,109.0,3.9,16.75,925.5,1000.72,761.21
2018,4,19,13,30,944.0,107.0,3.9,16.7,906.0,975.05,744.57
2018,4,19,13,45,939.0,105.5,3.9,16.7,880.5,945.4,725.04
2018,4,19,14,0,934.0,104.0,3.9,16.7,855.0,912.34,703.11
2018,4,19,14,15,925.5,103.0,3.85,16.65,822.5,873.65,676.99
2018,4,19,14,30,917.0,102.0,3.8,16.6,790.0,832.14,648.73
2018,4,19,14,45,906.0,99.5,3.75,16.5,750.5,784.67,616.06
2018,4,19,15,0,895.0,97.0,3.7,16.4,711.0,735.05,580.95
2018,4,19,15,15,880.0,95.0,3.7,16.4,666.5,681.41,540.61
2018,4,19,15,30,865.0,93.0,3.7,16.4,622.0,629.73,500.6
2018,4,19,15,45,844.0,91.0,3.5,16.1,573.0,569.83,453.25
2018,4,19,16,0,823.0,89.0,3.3,15.8,524.0,509.94,404.56
2018,4,19,16,15,794.0,85.5,3.15,15.45,471.0,445.37,350.98
2018,4,19,16,30,765.0,82.0,3.0,15.1,418.0,382.43,297.12
2018,4,19,16,45,726.0,77.5,2.85,14.75,364.0,317.26,240.33
2018,4,19,17,0,687.0,73.0,2.7,14.4,310.0,254.03,184.37
2018,4,19,17,15,629.5,67.5,2.5,13.55,256.5,191.44,130.3
2018,4,19,17,30,572.0,62.0,2.3,12.7,203.0,135.44,84.17
2018,4,19,17,45,484.5,54.0,2.05,11.9,153.5,81.98,46.73
2018,4,19,18,0,397.0,46.0,1.8,11.1,104.0,39.71,29.46
2018,4,19,18,15,265.5,33.0,1.75,10.55,65.0,27.32,17.12
2018,4,19,18,30,134.0,20.0,1.7,10.0,26.0,15.6,0.0
2018,4,19,18,45,67.0,10.0,1.65,9.45,13.0,8.54,0.0
2018,4,19,19,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,20,5,15,28.0,4.5,1.05,6.9,4.5,0.0,0.0
2018,4,20,5,30,56.0,9.0,1.0,7.5,9.0,7.68,0.0
2018,4,20,5,45,185.0,22.5,1.0,8.1,38.5,17.59,0.0
2018,4,20,6,0,314.0,36.0,1.0,8.7,68.0,29.93,20.01
2018,4,20,6,15,416.5,45.0,1.05,9.35,114.0,42.15,26.81
2018,4,20,6,30,519.0,54.0,1.1,10.0,160.0,88.34,50.5
2018,4,20,6,45,586.5,60.5,1.15,10.6,212.5,140.31,88.34
2018,4,20,7,0,654.0,67.0,1.2,11.2,265.0,200.44,138.14
2018,4,20,7,15,697.5,71.5,1.25,11.95,318.5,260.05,190.45
2018,4,20,7,30,741.0,76.0,1.3,12.7,372.0,325.46,247.45
2018,4,20,7,45,772.0,79.5,1.3,13.45,425.0,387.41,300.59
2018,4,20,8,0,803.0,83.0,1.3,14.2,478.0,451.52,353.58
2018,4,20,8,15,825.0,86.5,1.45,14.85,528.5,512.89,403.37
2018,4,20,8,30,847.0,90.0,1.6,15.5,579.0,574.72,451.83
2018,4,20,8,45,863.5,92.5,1.8,16.15,625.5,629.06,493.62
2018,4,20,9,0,880.0,95.0,2.0,16.8,672.0,685.05,535.38
2018,4,20,9,15,894.0,95.5,2.1,17.25,713.0,736.16,572.31
2018,4,20,9,30,908.0,96.0,2.2,17.7,754.0,785.6,605.63
2018,4,20,9,45,920.0,95.5,2.3,18.1,790.0,830.51,635.19
2018,4,20,10,0,932.0,95.0,2.4,18.5,826.0,873.03,662.83
2018,4,20,10,15,938.0,97.0,2.55,18.85,855.0,910.34,687.24
2018,4,20,10,30,944.0,99.0,2.7,19.2,884.0,944.43,709.41
2018,4,20,10,45,948.5,99.5,2.8,19.6,905.0,972.25,726.76
2018,4,20,11,0,953.0,100.0,2.9,20.0,926.0,996.46,741.74
2018,4,20,11,15,955.0,101.0,2.95,20.2,939.5,1015.08,753.21
2018,4,20,11,30,957.0,102.0,3.0,20.4,953.0,1029.8,762.22
2018,4,20,11,45,957.0,102.5,3.05,20.55,958.0,1038.11,767.29
2018,4,20,12,0,957.0,103.0,3.1,20.7,963.0,1042.38,769.9
2018,4,20,12,15,956.0,103.0,3.15,20.8,960.5,1041.13,769.19
2018,4,20,12,30,955.0,103.0,3.2,20.9,958.0,1035.84,765.99
2018,4,20,12,45,953.5,102.5,3.25,20.95,948.0,1025.56,759.8
2018,4,20,13,0,952.0,102.0,3.3,21.0,938.0,1011.32,751.12
2018,4,20,13,15,947.5,101.5,3.3,20.95,919.5,990.4,737.98
2018,4,20,13,30,943.0,101.0,3.3,20.9,901.0,965.79,722.45
2018,4,20,13,45,937.0,100.0,3.35,20.8,875.5,935.78,703.77
2018,4,20,14,0,931.0,99.0,3.4,20.7,850.0,902.43,682.72
2018,4,20,14,15,922.5,98.0,3.45,20.5,817.5,863.86,658.16
2018,4,20,14,30,914.0,97.0,3.5,20.3,785.0,822.5,631.38
2018,4,20,14,45,903.0,95.0,3.55,20.1,746.0,775.69,600.38
2018,4,20,15,0,892.0,93.0,3.6,19.9,707.0,726.75,566.87
2018,4,20,15,15,877.5,91.0,3.6,19.9,663.0,673.65,527.41
2018,4,20,15,30,863.0,89.0,3.6,19.9,619.0,619.28,485.96
2018,4,20,15,45,844.5,86.0,3.6,19.15,570.5,562.96,443.05
2018,4,20,16,0,826.0,83.0,3.6,18.4,522.0,503.45,396.13
2018,4,20,16,15,801.0,80.0,3.5,17.75,471.0,441.16,345.02
2018,4,20,16,30,776.0,77.0,3.4,17.1,420.0,380.02,293.09
2018,4,20,16,45,740.5,72.5,3.3,16.5,366.5,315.54,237.18
2018,4,20,17,0,705.0,68.0,3.2,15.9,313.0,254.19,182.92
2018,4,20,17,15,654.5,62.5,2.9,15.0,260.0,190.44,127.73
2018,4,20,17,30,604.0,57.0,2.6,14.1,207.0,134.07,81.23
2018,4,20,17,45,527.0,49.0,2.25,13.15,157.5,79.59,43.23
2018,4,20,18,0,450.0,41.0,1.9,12.2,108.0,34.81,25.07
2018,4,20,18,15,322.5,30.5,1.8,11.55,69.0,25.13,15.41
2018,4,20,18,30,195.0,20.0,1.7,10.9,30.0,16.75,0.0
2018,4,20,18,45,97.5,10.0,1.6,10.25,15.0,8.54,0.0
2018,4,20,19,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,21,5,15,37.0,4.5,1.15,6.75,5.0,0.0,0.0
2018,4,21,5,30,74.0,9.0,1.3,7.5,10.0,7.68,0.0
2018,4,21,5,45,203.5,21.5,1.5,8.2,40.0,17.9,0.58
2018,4,21,6,0,333.0,34.0,1.7,8.9,70.0,28.03,18.54
2018,4,21,6,15,438.0,42.5,1.7,9.5,117.0,40.22,24.98
2018,4,21,6,30,543.0,51.0,1.7,10.1,164.0,87.52,48.9
2018,4,21,6,45,604.5,57.5,1.7,10.75,216.0,140.04,87.36
2018,4,21,7,0,666.0,64.0,1.7,11.4,268.0,199.92,137.35
2018,4,21,7,15,707.0,68.5,1.6,12.0,321.5,261.13,191.31
2018,4,21,7,30,748.0,73.0,1.5,12.6,375.0,324.49,246.88
2018,4,21,7,45,776.5,77.0,1.4,13.2,427.5,386.21,300.04
2018,4,21,8,0,805.0,81.0,1.3,13.8,480.0,449.82,352.65
2018,4,21,8,15,826.5,84.0,1.2,14.5,530.0,510.41,400.62
2018,4,21,8,30,848.0,87.0,1.1,15.2,580.0,571.39,446.61
2018,4,21,8,45,864.0,89.5,0.95,15.85,626.0,625.51,485.16
2018,4,21,9,0,880.0,92.0,0.8,16.5,672.0,681.06,522.63
2018,4,21,9,15,893.0,93.5,0.85,17.25,713.5,732.33,557.65
2018,4,21,9,30,906.0,95.0,0.9,18.0,755.0,781.87,588.98
2018,4,21,9,45,916.5,96.0,0.9,18.75,790.5,826.92,615.71
2018,4,21,10,0,927.0,97.0,0.9,19.5,826.0,869.5,640.34
2018,4,21,10,15,933.0,98.0,1.05,20.15,854.0,905.54,663.08
2018,4,21,10,30,939.0,99.0,1.2,20.8,882.0,938.37,683.68
2018,4,21,10,45,943.0,100.0,1.3,21.5,903.0,966.03,699.95
2018,4,21,11,0,947.0,101.0,1.4,22.2,924.0,990.08,713.93
2018,4,21,11,15,949.5,102.0,1.4,22.55,938.0,1009.0,724.08
2018,4,21,11,30,952.0,103.0,1.4,22.9,952.0,1024.04,731.9
2018,4,21,11,45,953.0,103.0,1.45,23.2,957.5,1032.7,736.83
2018,4,21,12,0,954.0,103.0,1.5,23.5,963.0,1037.36,739.45
2018,4,21,12,15,953.5,103.0,1.5,23.65,961.0,1036.54,738.46
2018,4,21,12,30,953.0,103.0,1.5,23.8,959.0,1031.7,735.17
2018,4,21,12,45,951.0,103.0,1.5,23.9,949.0,1021.43,728.81
2018,4,21,13,0,949.0,103.0,1.5,24.0,939.0,1007.23,720.16
2018,4,21,13,15,944.0,102.5,1.55,24.0,920.0,985.88,708.15
2018,4,21,13,30,939.0,102.0,1.6,24.0,901.0,960.88,693.86
2018,4,21,13,45,932.5,101.5,1.65,23.95,875.5,931.03,676.53
2018,4,21,14,0,926.0,101.0,1.7,23.9,850.0,897.89,656.94
2018,4,21,14,15,917.0,100.5,1.8,23.8,817.5,859.59,634.4
2018,4,21,14,30,908.0,100.0,1.9,23.7,785.0,818.55,609.61
2018,4,21,14,45,896.0,98.5,1.95,23.55,746.0,771.76,580.13
2018,4,21,15,0,884.0,97.0,2.0,23.4,707.0,722.95,547.99
2018,4,21,15,15,870.0,94.0,2.0,23.4,663.0,669.59,509.98
2018,4,21,15,30,856.0,91.0,2.0,23.4,619.0,614.94,469.95
2018,4,21,15,45,835.0,89.0,2.05,22.85,570.5,558.66,428.52
2018,4,21,16,0,814.0,87.0,2.1,22.3,522.0,499.45,383.3
2018,4,21,16,15,784.5,84.5,2.05,21.75,470.0,436.38,333.17
2018,4,21,16,30,755.0,82.0,2.0,21.2,418.0,374.98,282.64
2018,4,21,16,45,716.0,78.0,1.9,20.7,364.5,309.66,227.69
2018,4,21,17,0,677.0,74.0,1.8,20.2,311.0,249.13,175.7
2018,4,21,17,15,625.5,68.5,1.7,19.1,259.0,188.65,124.9
2018,4,21,17,30,574.0,63.0,1.6,18.0,207.0,134.0,81.13
2018,4,21,17,45,497.0,54.0,1.45,16.95,158.0,80.68,44.76
2018,4,21,18,0,420.0,45.0,1.3,15.9,109.0,37.14,26.73
2018,4,21,18,15,298.0,33.5,1.25,15.2,70.0,27.67,17.41
2018,4,21,18,30,176.0,22.0,1.2,14.5,31.0,17.19,0.0
2018,4,21,18,45,88.0,11.0,1.2,13.8,15.5,9.39,0.0
2018,4,21,19,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,22,5,15,32.5,5.0,1.1,7.6,5.5,0.0,0.0
2018,4,22,5,30,65.0,10.0,1.2,8.3,11.0,8.54,0.0
2018,4,22,5,45,203.5,24.5,1.25,9.05,44.0,20.55,4.31
2018,4,22,6,0,342.0,39.0,1.3,9.8,77.0,32.44,22.43
2018,4,22,6,15,444.0,48.5,1.4,10.4,125.0,45.39,29.28
2018,4,22,6,30,546.0,58.0,1.5,11.0,173.0,93.67,53.88
2018,4,22,6,45,610.0,64.0,1.6,11.65,226.5,146.35,92.12
2018,4,22,7,0,674.0,70.0,1.7,12.3,280.0,206.7,142.13
2018,4,22,7,15,717.0,75.0,1.6,13.05,335.0,267.77,195.52
2018,4,22,7,30,760.0,80.0,1.5,13.8,390.0,334.62,253.36
2018,4,22,7,45,767.0,89.0,1.45,14.55,437.0,393.39,304.07
2018,4,22,8,0,774.0,98.0,1.4,15.3,484.0,451.6,352.25
2018,4,22,8,15,733.0,119.0,1.3,16.0,514.5,496.12,387.77
2018,4,22,8,30,692.0,140.0,1.2,16.7,545.0,535.16,417.07
2018,4,22,8,45,717.5,144.5,1.05,17.35,593.0,593.08,458.53
2018,4,22,9,0,743.0,149.0,0.9,18.0,641.0,651.49,498.14
2018,4,22,9,15,717.5,170.5,0.85,18.65,669.5,690.57,522.93
2018,4,22,9,30,692.0,192.0,0.8,19.3,698.0,724.98,543.69
2018,4,22,9,45,700.0,201.0,0.75,19.9,733.5,769.41,571.12
2018,4,22,10,0,708.0,210.0,0.7,20.5,769.0,811.89,596.26
2018,4,22,10,15,759.0,195.5,0.75,21.05,814.0,866.27,631.12
2018,4,22,10,30,810.0,181.0,0.8,21.6,859.0,913.32,659.2
2018,4,22,10,45,712.5,239.0,0.85,22.15,846.0,909.67,654.44
2018,4,22,11,0,615.0,297.0,0.9,22.7,833.0,888.35,637.56
2018,4,22,11,15,564.5,327.5,0.95,22.9,825.5,880.4,631.46
2018,4,22,11,30,514.0,358.0,1.0,23.1,818.0,869.31,623.12
2018,4,22,11,45,488.0,368.0,1.1,23.3,807.0,858.75,616.72
2018,4,22,12,0,462.0,378.0,1.2,23.5,796.0,845.28,608.36
2018,4,22,12,15,498.5,364.0,1.25,23.65,814.0,867.23,623.9
2018,4,22,12,30,535.0,350.0,1.3,23.8,832.0,886.26,637.15
2018,4,22,12,45,618.0,302.5,1.35,23.95,853.0,915.21,658.25
2018,4,22,13,0,701.0,255.0,1.4,24.1,874.0,940.9,677.03
2018,4,22,13,15,821.5,185.0,1.4,24.15,896.5,962.88,691.72
2018,4,22,13,30,942.0,115.0,1.4,24.2,919.0,974.19,699.08
2018,4,22,13,45,937.0,113.0,1.45,24.3,893.0,944.1,681.07
2018,4,22,14,0,932.0,111.0,1.5,24.4,867.0,910.61,661.22
2018,4,22,14,15,921.0,110.5,1.55,24.3,833.0,870.48,637.35
2018,4,22,14,30,910.0,110.0,1.6,24.2,799.0,827.71,611.42
2018,4,22,14,45,893.5,108.5,1.65,24.15,757.0,777.52,579.93
2018,4,22,15,0,877.0,107.0,1.7,24.1,715.0,725.67,545.57
2018,4,22,15,15,861.0,103.5,1.7,24.1,669.0,674.98,509.79
2018,4,22,15,30,845.0,100.0,1.7,24.1,623.0,618.25,468.78
2018,4,22,15,45,833.5,96.5,1.65,23.7,578.5,563.25,428.13
2018,4,22,16,0,822.0,93.0,1.6,23.3,534.0,507.33,385.27
2018,4,22,16,15,795.5,89.5,1.55,22.85,482.0,444.16,335.58
2018,4,22,16,30,769.0,86.0,1.5,22.4,430.0,382.33,285.21
2018,4,22,16,45,731.0,81.5,1.45,22.0,375.5,316.07,230.13
2018,4,22,17,0,693.0,77.0,1.4,21.6,321.0,254.46,177.78
2018,4,22,17,15,598.0,71.0,1.3,20.4,257.0,184.1,121.37
2018,4,22,17,30,503.0,65.0,1.2,19.2,193.0,125.1,76.48
2018,4,22,17,45,439.5,54.5,1.1,18.0,147.5,76.12,43.01
2018,4,22,18,0,376.0,44.0,1.0,16.8,102.0,35.51,25.25
2018,4,22,18,15,269.0,33.0,1.05,16.1,66.5,27.04,16.96
2018,4,22,18,30,162.0,22.0,1.1,15.4,31.0,17.16,0.0
2018,4,22,18,45,81.0,11.0,1.1,14.7,15.5,9.39,0.0
2018,4,22,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,23,5,15,12.5,5.0,1.05,9.6,5.0,0.0,0.0
2018,4,23,5,30,25.0,10.0,1.1,10.1,10.0,8.54,0.0
2018,4,23,5,45,75.5,25.0,1.15,10.65,32.5,19.55,5.7
2018,4,23,6,0,126.0,40.0,1.2,11.2,55.0,30.97,21.18
2018,4,23,6,15,166.5,58.0,1.25,11.75,88.0,46.85,32.83
2018,4,23,6,30,207.0,76.0,1.3,12.3,121.0,78.11,53.4
2018,4,23,6,45,260.5,93.0,1.4,12.85,165.0,115.84,81.69
2018,4,23,7,0,314.0,110.0,1.5,13.4,209.0,160.38,117.66
2018,4,23,7,15,337.0,128.0,1.35,14.15,251.5,204.12,154.85
2018,4,23,7,30,360.0,146.0,1.2,14.9,294.0,255.19,197.6
2018,4,23,7,45,427.0,154.5,1.1,15.7,352.5,313.95,244.76
2018,4,23,8,0,494.0,163.0,1.0,16.5,411.0,379.73,296.33
2018,4,23,8,15,633.5,142.5,0.9,17.3,494.0,467.04,362.52
2018,4,23,8,30,773.0,122.0,0.8,18.1,577.0,562.23,432.2
2018,4,23,8,45,787.5,127.0,0.7,18.9,621.5,616.73,469.58
2018,4,23,9,0,802.0,132.0,0.6,19.7,666.0,670.94,505.28
2018,4,23,9,15,830.5,128.0,0.6,20.45,710.5,725.25,541.15
2018,4,23,9,30,859.0,124.0,0.6,21.2,755.0,779.11,575.45
2018,4,23,9,45,882.5,119.5,0.55,21.95,794.0,820.51,598.19
2018,4,23,10,0,906.0,115.0,0.5,22.7,833.0,867.1,623.81
2018,4,23,10,15,912.5,116.0,0.45,23.15,861.0,902.73,642.55
2018,4,23,10,30,919.0,117.0,0.4,23.6,889.0,935.26,659.18
2018,4,23,10,45,923.5,118.0,0.35,24.05,910.0,962.7,672.5
2018,4,23,11,0,928.0,119.0,0.3,24.5,931.0,986.63,683.64
2018,4,23,11,15,931.0,119.5,0.35,24.7,944.5,1005.04,694.35
2018,4,23,11,30,934.0,120.0,0.4,24.9,958.0,1019.68,703.01
2018,4,23,11,45,934.5,120.0,0.45,25.15,963.0,1027.58,707.73
2018,4,23,12,0,935.0,120.0,0.5,25.4,968.0,1031.57,710.35
2018,4,23,12,15,932.0,121.0,0.6,25.5,964.5,1029.22,710.98
2018,4,23,12,30,929.0,122.0,0.7,25.6,961.0,1022.97,709.42
2018,4,23,12,45,924.0,123.5,0.8,25.7,950.0,1011.44,704.74
2018,4,23,13,0,919.0,125.0,0.9,25.8,939.0,996.15,697.79
2018,4,23,13,15,914.5,124.0,1.0,25.75,920.5,975.27,687.74
2018,4,23,13,30,910.0,123.0,1.1,25.7,902.0,950.84,675.37
2018,4,23,13,45,902.0,122.5,1.2,25.65,875.5,920.39,659.0
2018,4,23,14,0,894.0,122.0,1.3,25.6,849.0,886.84,640.39
2018,4,23,14,15,884.5,120.0,1.4,25.45,816.0,847.71,618.03
2018,4,23,14,30,875.0,118.0,1.5,25.3,783.0,805.99,593.49
2018,4,23,14,45,851.0,120.0,1.6,25.1,740.0,761.33,566.37
2018,4,23,15,0,827.0,122.0,1.7,24.9,697.0,708.7,531.4
2018,4,23,15,15,802.0,119.5,1.7,24.9,648.5,650.41,490.41
2018,4,23,15,30,777.0,117.0,1.7,24.9,600.0,592.05,448.25
2018,4,23,15,45,772.0,109.0,1.9,24.2,557.0,539.71,411.24
2018,4,23,16,0,767.0,101.0,2.1,23.5,514.0,485.95,371.13
2018,4,23,16,15,743.0,97.0,2.2,22.8,465.0,425.65,323.9
2018,4,23,16,30,719.0,93.0,2.3,22.1,416.0,367.03,276.09
2018,4,23,16,45,680.0,88.0,2.35,21.4,363.5,304.19,223.67
2018,4,23,17,0,641.0,83.0,2.4,20.7,311.0,244.99,173.27
2018,4,23,17,15,585.5,76.5,2.4,19.65,258.5,185.22,123.53
2018,4,23,17,30,530.0,70.0,2.4,18.6,206.0,131.87,81.32
2018,4,23,17,45,448.5,61.0,2.4,17.5,158.0,81.38,47.47
2018,4,23,18,0,367.0,52.0,2.4,16.4,110.0,39.98,29.2
2018,4,23,18,15,253.0,38.0,2.4,15.65,71.0,29.37,19.05
2018,4,23,18,30,139.0,24.0,2.4,14.9,32.0,18.65,0.63
2018,4,23,18,45,69.5,12.0,2.45,14.2,16.0,10.24,0.0
2018,4,23,19,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
