Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,22,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.85,9.55,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,1.9,8.95,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,1.9,9.0,1.0,0.85,0.0
2018,5,14,5,15,0.0,5.0,1.95,9.2,5.0,4.27,0.0
2018,5,14,5,30,0.0,9.0,2.0,9.4,9.0,7.39,0.32
2018,5,14,5,45,0.0,15.0,2.05,9.65,15.0,12.33,5.29
2018,5,14,6,0,0.0,21.0,2.1,9.9,21.0,17.29,9.97
2018,5,14,6,15,0.0,30.0,2.05,10.35,30.0,24.74,16.85
2018,5,14,6,30,0.0,39.0,2.0,10.8,39.0,32.21,22.43
2018,5,14,6,45,0.0,62.5,2.0,11.25,62.5,51.78,39.3
2018,5,14,7,0,0.0,86.0,2.0,11.7,86.0,70.96,55.56
2018,5,14,7,15,0.0,105.5,2.0,12.2,105.5,87.0,68.86
2018,5,14,7,30,0.0,125.0,2.0,12.7,125.0,103.21,82.09
2018,5,14,7,45,0.0,131.0,2.0,13.2,131.0,108.52,86.03
2018,5,14,8,0,0.0,137.0,2.0,13.7,137.0,113.78,89.92
2018,5,14,8,15,3.0,158.5,2.0,14.2,160.5,133.4,105.56
2018,5,14,8,30,6.0,180.0,2.0,14.7,184.0,153.48,121.39
2018,5,14,8,45,11.0,209.0,2.05,15.2,216.5,181.52,143.47
2018,5,14,9,0,16.0,238.0,2.1,15.7,249.0,210.27,165.81
2018,5,14,9,15,22.5,269.0,2.2,16.15,286.0,242.39,190.61
2018,5,14,9,30,29.0,300.0,2.3,16.6,323.0,283.57,222.14
2018,5,14,9,45,47.0,338.5,2.4,17.05,377.5,334.04,260.59
2018,5,14,10,0,65.0,377.0,2.5,17.5,432.0,386.1,299.62
2018,5,14,10,15,221.0,366.0,2.6,17.85,560.0,529.6,409.74
2018,5,14,10,30,377.0,355.0,2.7,18.2,688.0,659.39,506.0
2018,5,14,10,45,434.5,347.5,2.85,18.5,739.5,724.87,552.5
2018,5,14,11,0,492.0,340.0,3.0,18.8,791.0,779.57,591.5
2018,5,14,11,15,670.5,250.0,3.1,19.0,873.5,869.14,657.82
2018,5,14,11,30,849.0,160.0,3.2,19.2,956.0,948.25,712.29
2018,5,14,11,45,871.5,148.5,3.3,19.35,969.5,951.32,713.79
2018,5,14,12,0,894.0,137.0,3.4,19.5,983.0,964.62,722.95
2018,5,14,12,15,893.0,137.5,3.45,19.55,980.5,963.29,722.18
2018,5,14,12,30,892.0,138.0,3.5,19.6,978.0,958.37,719.2
2018,5,14,12,45,889.0,137.5,3.55,19.6,967.0,947.16,712.22
2018,5,14,13,0,886.0,137.0,3.6,19.6,956.0,932.44,702.96
2018,5,14,13,15,883.0,135.5,3.65,19.45,938.5,913.37,691.19
2018,5,14,13,30,880.0,134.0,3.7,19.3,921.0,890.92,677.1
2018,5,14,13,45,875.0,132.0,3.75,19.2,896.5,863.06,659.1
2018,5,14,14,0,870.0,130.0,3.8,19.1,872.0,832.13,638.87
2018,5,14,14,15,863.0,128.5,3.8,18.8,841.5,797.18,615.9
2018,5,14,14,30,856.0,127.0,3.8,18.5,811.0,759.61,590.62
2018,5,14,14,45,846.5,124.0,3.85,18.25,774.0,721.79,563.44
2018,5,14,15,0,837.0,121.0,3.9,18.0,737.0,675.76,529.69
2018,5,14,15,15,822.5,118.0,3.9,18.0,694.0,624.91,490.85
2018,5,14,15,30,808.0,115.0,3.9,18.0,651.0,573.03,450.23
2018,5,14,15,45,790.5,111.5,3.8,17.35,605.0,518.38,407.21
2018,5,14,16,0,773.0,108.0,3.7,16.7,559.0,463.57,362.66
2018,5,14,16,15,751.5,103.5,3.65,16.25,510.0,406.36,314.69
2018,5,14,16,30,730.0,99.0,3.6,15.8,461.0,348.01,264.48
2018,5,14,16,45,699.0,94.0,3.55,15.3,410.0,289.29,213.22
2018,5,14,17,0,668.0,89.0,3.5,14.8,359.0,233.17,163.9
2018,5,14,17,15,624.5,83.0,3.45,14.2,307.5,176.99,116.38
2018,5,14,17,30,581.0,77.0,3.4,13.6,256.0,125.54,76.59
2018,5,14,17,45,500.5,70.5,3.3,13.05,204.5,77.06,47.82
2018,5,14,18,0,420.0,64.0,3.2,12.5,153.0,50.8,39.87
2018,5,14,18,15,275.5,52.0,3.1,12.0,104.0,39.51,29.43
2018,5,14,18,30,131.0,40.0,3.0,11.5,55.0,30.97,21.07
2018,5,14,18,45,79.0,24.5,2.85,11.0,32.5,19.21,5.84
2018,5,14,19,0,27.0,9.0,2.7,10.5,10.0,7.68,0.0
2018,5,14,19,15,13.5,4.5,2.65,10.3,5.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.35,8.7,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.4,8.8,1.0,0.85,0.0
2018,5,15,5,15,0.0,4.5,1.55,9.2,4.5,3.69,0.0
2018,5,15,5,30,0.0,8.0,1.7,9.6,8.0,6.57,0.0
2018,5,15,5,45,0.0,14.0,1.9,10.05,14.0,11.51,4.56
2018,5,15,6,0,0.0,20.0,2.1,10.5,20.0,16.46,9.2
2018,5,15,6,15,0.0,26.0,2.05,10.9,26.0,21.42,13.8
2018,5,15,6,30,0.0,32.0,2.0,11.3,32.0,26.4,17.34
2018,5,15,6,45,0.0,49.0,2.0,11.75,49.0,40.52,29.51
2018,5,15,7,0,0.0,66.0,2.0,12.2,66.0,54.7,41.54
2018,5,15,7,15,0.0,87.0,1.95,12.65,87.0,72.06,56.08
2018,5,15,7,30,0.0,108.0,1.9,13.1,108.0,89.38,70.35
2018,5,15,7,45,0.5,125.0,1.85,13.5,125.5,103.77,81.96
2018,5,15,8,0,1.0,142.0,1.8,13.9,143.0,118.33,93.57
2018,5,15,8,15,5.5,168.5,1.8,14.4,172.0,142.9,113.2
2018,5,15,8,30,10.0,195.0,1.8,14.9,201.0,168.16,133.11
2018,5,15,8,45,14.5,216.5,1.8,15.35,226.5,189.84,149.93
2018,5,15,9,0,19.0,238.0,1.8,15.8,252.0,212.06,167.01
2018,5,15,9,15,22.5,263.5,1.9,16.25,280.5,237.53,186.5
2018,5,15,9,30,26.0,289.0,2.0,16.7,309.0,271.32,212.23
2018,5,15,9,45,37.5,321.5,2.05,17.15,352.0,311.17,242.39
2018,5,15,10,0,49.0,354.0,2.1,17.6,395.0,352.07,272.9
2018,5,15,10,15,132.5,372.0,2.2,18.0,488.0,450.95,348.43
2018,5,15,10,30,216.0,390.0,2.3,18.4,581.0,543.27,417.04
2018,5,15,10,45,156.0,396.5,2.4,18.75,536.0,503.8,385.69
2018,5,15,11,0,96.0,403.0,2.5,19.1,491.0,447.75,342.67
2018,5,15,11,15,167.0,410.0,2.6,19.35,566.0,534.18,407.88
2018,5,15,11,30,238.0,417.0,2.7,19.6,641.0,621.24,471.41
2018,5,15,11,45,539.0,290.5,2.85,19.9,800.5,795.33,601.51
2018,5,15,12,0,840.0,164.0,3.0,20.2,960.0,950.88,710.2
2018,5,15,12,15,871.5,146.5,3.1,20.25,970.0,949.52,708.55
2018,5,15,12,30,903.0,129.0,3.2,20.3,980.0,958.48,715.32
2018,5,15,12,45,899.5,129.0,3.3,20.4,969.0,947.19,708.33
2018,5,15,13,0,896.0,129.0,3.4,20.5,958.0,932.36,699.17
2018,5,15,13,15,892.5,127.5,3.45,20.35,940.0,912.7,687.1
2018,5,15,13,30,889.0,126.0,3.5,20.2,922.0,889.65,672.72
2018,5,15,13,45,883.5,125.0,3.6,20.1,898.0,862.1,655.34
2018,5,15,14,0,878.0,124.0,3.7,20.0,874.0,831.48,635.7
2018,5,15,14,15,870.5,122.5,3.75,19.65,843.0,795.96,612.78
2018,5,15,14,30,863.0,121.0,3.8,19.3,812.0,757.83,587.65
2018,5,15,14,45,853.0,118.0,3.85,19.0,774.5,714.2,556.55
2018,5,15,15,0,843.0,115.0,3.9,18.7,737.0,672.55,526.02
2018,5,15,15,15,829.0,113.0,3.9,18.7,695.0,622.82,488.0
2018,5,15,15,30,815.0,111.0,3.9,18.7,653.0,571.97,448.18
2018,5,15,15,45,797.0,108.0,3.95,17.65,607.0,517.3,406.08
2018,5,15,16,0,779.0,105.0,4.0,16.6,561.0,462.5,362.25
2018,5,15,16,15,756.5,100.5,3.95,16.05,511.5,404.69,313.75
2018,5,15,16,30,734.0,96.0,3.9,15.5,462.0,345.8,263.04
2018,5,15,16,45,703.5,91.5,3.9,14.95,411.5,287.58,212.06
2018,5,15,17,0,673.0,87.0,3.9,14.4,361.0,231.88,162.94
2018,5,15,17,15,632.5,81.0,3.8,13.95,310.0,176.03,115.36
2018,5,15,17,30,592.0,75.0,3.7,13.5,259.0,124.53,75.36
2018,5,15,17,45,520.0,68.0,3.6,13.0,208.0,75.44,46.1
2018,5,15,18,0,448.0,61.0,3.5,12.5,157.0,48.33,37.68
2018,5,15,18,15,273.0,50.5,3.3,12.2,104.0,38.37,28.43
2018,5,15,18,30,98.0,40.0,3.1,11.9,51.0,30.89,21.04
2018,5,15,18,45,53.5,23.5,2.9,11.55,29.0,18.47,6.18
2018,5,15,19,0,9.0,7.0,2.7,11.2,7.0,5.97,0.0
2018,5,15,19,15,4.5,3.5,2.55,11.0,3.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,16,4,45,5.0,1.5,1.4,8.1,1.5,0.0,0.0
2018,5,16,5,0,10.0,3.0,1.4,8.3,3.0,2.56,0.0
2018,5,16,5,15,46.5,13.5,1.7,8.95,17.5,10.86,0.0
2018,5,16,5,30,83.0,24.0,2.0,9.6,32.0,19.1,10.14
2018,5,16,5,45,163.5,35.0,2.25,10.2,62.0,26.61,17.94
2018,5,16,6,0,244.0,46.0,2.5,10.8,92.0,34.74,25.61
2018,5,16,6,15,136.5,58.5,2.55,11.25,85.5,45.45,35.46
2018,5,16,6,30,29.0,71.0,2.6,11.7,79.0,59.97,45.22
2018,5,16,6,45,164.5,97.0,2.6,12.1,158.5,100.51,73.35
2018,5,16,7,0,300.0,123.0,2.6,12.5,238.0,160.3,118.01
2018,5,16,7,15,365.0,120.5,2.55,12.9,280.0,197.93,148.56
2018,5,16,7,30,430.0,118.0,2.5,13.3,322.0,240.99,184.67
2018,5,16,7,45,230.0,157.5,2.5,13.7,268.0,223.54,176.58
2018,5,16,8,0,30.0,197.0,2.5,14.1,214.0,178.79,142.74
2018,5,16,8,15,63.0,225.0,2.5,14.5,264.5,221.22,176.69
2018,5,16,8,30,96.0,253.0,2.5,14.9,315.0,267.37,213.14
2018,5,16,8,45,108.0,285.5,2.5,15.3,359.5,315.38,250.34
2018,5,16,9,0,120.0,318.0,2.5,15.7,404.0,358.72,283.26
2018,5,16,9,15,146.5,346.5,2.55,16.05,457.5,409.38,321.64
2018,5,16,9,30,173.0,375.0,2.6,16.4,511.0,462.05,360.94
2018,5,16,9,45,142.5,373.0,2.7,16.75,488.0,446.19,347.67
2018,5,16,10,0,112.0,371.0,2.8,17.1,465.0,427.38,332.38
2018,5,16,10,15,122.0,396.0,2.85,17.3,501.5,463.69,359.3
2018,5,16,10,30,132.0,421.0,2.9,17.5,538.0,500.2,385.83
2018,5,16,10,45,218.5,420.5,3.0,17.75,619.0,579.38,445.65
2018,5,16,11,0,305.0,420.0,3.1,18.0,700.0,673.34,514.52
2018,5,16,11,15,586.5,289.0,3.1,18.15,837.0,824.88,627.91
2018,5,16,11,30,868.0,158.0,3.1,18.3,974.0,946.46,713.08
2018,5,16,11,45,840.0,172.5,3.15,18.45,965.5,954.29,717.08
2018,5,16,12,0,812.0,187.0,3.2,18.6,957.0,944.57,710.31
2018,5,16,12,15,822.5,182.5,3.25,18.65,960.5,949.32,713.86
2018,5,16,12,30,833.0,178.0,3.3,18.7,964.0,950.49,714.97
2018,5,16,12,45,867.0,159.0,3.35,18.75,969.5,942.33,709.88
2018,5,16,13,0,901.0,140.0,3.4,18.8,975.0,944.89,712.25
2018,5,16,13,15,899.0,137.5,3.4,18.75,957.5,925.64,699.7
2018,5,16,13,30,897.0,135.0,3.4,18.7,940.0,902.91,684.97
2018,5,16,13,45,893.5,132.0,3.45,18.65,915.0,875.08,667.01
2018,5,16,14,0,890.0,129.0,3.5,18.6,890.0,844.03,646.75
2018,5,16,14,15,883.5,126.0,3.5,18.45,858.5,807.6,622.53
2018,5,16,14,30,877.0,123.0,3.5,18.3,827.0,768.45,596.05
2018,5,16,14,45,868.5,120.0,3.55,18.15,790.0,725.39,565.16
2018,5,16,15,0,860.0,117.0,3.6,18.0,753.0,684.19,534.78
2018,5,16,15,15,846.5,114.0,3.6,18.0,710.0,633.12,495.89
2018,5,16,15,30,833.0,111.0,3.6,18.0,667.0,580.85,455.11
2018,5,16,15,45,816.5,107.0,3.65,17.45,620.0,525.21,411.57
2018,5,16,16,0,800.0,103.0,3.7,16.9,573.0,469.25,366.26
2018,5,16,16,15,779.5,98.5,3.7,16.5,523.5,411.21,317.55
2018,5,16,16,30,759.0,94.0,3.7,16.1,474.0,353.89,268.0
2018,5,16,16,45,730.5,89.0,3.65,15.65,422.5,292.38,214.3
2018,5,16,17,0,702.0,84.0,3.6,15.2,371.0,235.24,163.9
2018,5,16,17,15,662.0,78.0,3.5,14.7,319.0,177.86,115.17
2018,5,16,17,30,622.0,72.0,3.4,14.2,267.0,124.74,74.07
2018,5,16,17,45,565.0,65.0,3.35,13.7,217.5,74.57,44.24
2018,5,16,18,0,508.0,58.0,3.3,13.2,168.0,46.12,35.62
2018,5,16,18,15,419.0,49.0,2.95,12.65,123.5,39.59,29.48
2018,5,16,18,30,330.0,40.0,2.6,12.1,79.0,32.99,22.92
2018,5,16,18,45,207.0,27.0,2.3,11.6,47.5,21.04,8.59
2018,5,16,19,0,84.0,14.0,2.0,11.1,16.0,11.95,0.0
2018,5,16,19,15,42.0,7.0,1.9,10.8,8.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,5,17,4,45,12.0,3.0,1.45,9.1,3.0,0.0,0.0
2018,5,17,5,0,24.0,6.0,1.6,9.4,6.0,5.12,0.0
2018,5,17,5,15,29.0,9.5,1.85,9.8,11.0,7.77,0.0
2018,5,17,5,30,34.0,13.0,2.1,10.2,16.0,10.59,3.17
2018,5,17,5,45,30.5,18.0,2.35,10.65,22.0,15.3,7.92
2018,5,17,6,0,27.0,23.0,2.6,11.1,28.0,19.38,11.8
2018,5,17,6,15,13.5,29.5,2.6,11.6,32.0,25.1,17.08
2018,5,17,6,30,0.0,36.0,2.6,12.1,36.0,29.71,20.13
2018,5,17,6,45,0.0,59.5,2.65,12.55,59.5,49.27,36.92
2018,5,17,7,0,0.0,83.0,2.7,13.0,83.0,68.58,53.23
2018,5,17,7,15,0.0,104.0,2.7,13.45,104.0,85.78,67.49
2018,5,17,7,30,0.0,125.0,2.7,13.9,125.0,103.17,81.68
2018,5,17,7,45,0.0,135.5,2.65,14.4,135.5,112.15,88.66
2018,5,17,8,0,0.0,146.0,2.6,14.9,146.0,121.16,95.59
2018,5,17,8,15,3.0,165.5,2.6,15.3,167.5,139.12,109.82
2018,5,17,8,30,6.0,185.0,2.6,15.7,189.0,157.52,124.26
2018,5,17,8,45,18.0,227.0,2.6,16.15,240.0,200.58,158.38
2018,5,17,9,0,30.0,269.0,2.6,16.6,291.0,251.26,197.93
2018,5,17,9,15,45.0,307.0,2.6,17.0,341.5,297.33,233.29
2018,5,17,9,30,60.0,345.0,2.6,17.4,392.0,345.02,269.35
2018,5,17,9,45,104.0,375.0,2.65,17.8,461.0,408.66,317.69
2018,5,17,10,0,148.0,405.0,2.7,18.2,530.0,485.79,375.03
2018,5,17,10,15,369.5,337.0,2.75,18.5,662.0,631.79,486.06
2018,5,17,10,30,591.0,269.0,2.8,18.8,794.0,771.05,588.31
2018,5,17,10,45,749.5,194.0,2.85,19.1,874.5,847.7,643.34
2018,5,17,11,0,908.0,119.0,2.9,19.4,955.0,922.61,692.98
2018,5,17,11,15,910.5,119.0,3.0,19.6,967.0,938.55,702.89
2018,5,17,11,30,913.0,119.0,3.1,19.8,979.0,950.92,710.99
2018,5,17,11,45,913.5,119.5,3.2,20.05,983.5,958.31,715.71
2018,5,17,12,0,914.0,120.0,3.3,20.3,988.0,962.04,718.11
2018,5,17,12,15,914.5,119.0,3.4,20.35,985.5,960.73,717.79
2018,5,17,12,30,915.0,118.0,3.5,20.4,983.0,955.75,715.12
2018,5,17,12,45,914.0,116.5,3.6,20.45,972.5,945.28,708.84
2018,5,17,13,0,913.0,115.0,3.7,20.5,962.0,931.17,700.17
2018,5,17,13,15,909.5,114.0,3.8,20.4,944.5,911.73,688.29
2018,5,17,13,30,906.0,113.0,3.9,20.3,927.0,888.85,674.04
2018,5,17,13,45,901.0,111.5,4.0,20.2,902.5,860.93,656.22
2018,5,17,14,0,896.0,110.0,4.1,20.1,878.0,829.87,636.08
2018,5,17,14,15,889.0,108.5,4.15,19.85,847.0,794.28,612.71
2018,5,17,14,30,882.0,107.0,4.2,19.6,816.0,756.02,587.18
2018,5,17,14,45,872.5,104.5,4.25,19.3,779.0,712.61,556.31
2018,5,17,15,0,863.0,102.0,4.3,19.0,742.0,667.14,522.87
2018,5,17,15,15,850.0,100.0,4.3,19.0,700.0,618.16,485.18
2018,5,17,15,30,837.0,98.0,4.3,19.0,658.0,567.92,445.55
2018,5,17,15,45,821.0,95.0,4.3,18.25,612.0,515.15,404.05
2018,5,17,16,0,805.0,92.0,4.3,17.5,566.0,460.33,359.5
2018,5,17,16,15,784.0,89.0,4.25,16.95,517.5,403.4,311.47
2018,5,17,16,30,763.0,86.0,4.2,16.4,469.0,347.21,262.68
2018,5,17,16,45,733.5,82.0,4.15,15.9,418.0,288.72,211.25
2018,5,17,17,0,704.0,78.0,4.1,15.4,367.0,232.59,161.62
2018,5,17,17,15,636.5,76.5,4.0,14.85,311.0,171.78,111.22
2018,5,17,17,30,569.0,75.0,3.9,14.3,255.0,121.17,73.35
2018,5,17,17,45,450.5,71.0,3.8,13.7,197.5,74.13,46.82
2018,5,17,18,0,332.0,67.0,3.7,13.1,140.0,50.16,39.25
2018,5,17,18,15,270.0,54.0,3.6,12.7,103.0,40.89,30.64
2018,5,17,18,30,208.0,41.0,3.5,12.3,66.0,31.39,21.56
2018,5,17,18,45,127.0,26.5,3.4,11.95,39.5,20.47,8.79
2018,5,17,19,0,46.0,12.0,3.3,11.6,13.0,10.24,0.0
2018,5,17,19,15,23.0,6.0,3.25,11.45,6.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.0,10.45,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,18,4,45,4.0,1.5,2.65,10.05,1.5,0.0,0.0
2018,5,18,5,0,8.0,3.0,2.7,10.1,3.0,2.56,0.0
2018,5,18,5,15,4.0,4.0,2.75,10.3,4.0,3.37,0.0
2018,5,18,5,30,0.0,5.0,2.8,10.5,5.0,4.1,0.0
2018,5,18,5,45,0.0,7.5,2.9,10.75,7.5,6.15,0.0
2018,5,18,6,0,0.0,10.0,3.0,11.0,10.0,8.21,1.75
2018,5,18,6,15,0.0,14.0,3.0,11.35,14.0,11.51,4.79
2018,5,18,6,30,0.0,18.0,3.0,11.7,18.0,14.82,7.24
2018,5,18,6,45,0.0,32.0,3.05,12.05,32.0,26.4,17.25
2018,5,18,7,0,0.0,46.0,3.1,12.4,46.0,38.03,27.19
2018,5,18,7,15,0.0,54.5,3.05,12.7,54.5,45.12,33.11
2018,5,18,7,30,0.0,63.0,3.0,13.0,63.0,52.22,38.97
2018,5,18,7,45,0.0,72.5,3.0,13.3,72.5,60.17,45.49
2018,5,18,8,0,0.0,82.0,3.0,13.6,82.0,68.14,51.96
2018,5,18,8,15,0.0,98.5,3.0,14.0,98.5,81.96,63.21
2018,5,18,8,30,0.0,115.0,3.0,14.4,115.0,95.79,74.34
2018,5,18,8,45,0.0,126.0,2.95,14.8,126.0,105.1,81.65
2018,5,18,9,0,0.0,137.0,2.9,15.2,137.0,114.46,88.95
2018,5,18,9,15,1.5,144.5,2.9,15.7,145.5,121.92,94.65
2018,5,18,9,30,3.0,152.0,2.9,16.2,154.0,129.54,100.46
2018,5,18,9,45,5.5,172.5,2.9,16.65,177.0,149.09,115.86
2018,5,18,10,0,8.0,193.0,2.9,17.1,200.0,168.91,131.32
2018,5,18,10,15,12.5,237.5,2.95,17.45,248.5,211.29,164.49
2018,5,18,10,30,17.0,282.0,3.0,17.8,297.0,254.28,197.63
2018,5,18,10,45,23.0,318.5,3.0,18.2,339.5,302.9,234.6
2018,5,18,11,0,29.0,355.0,3.0,18.6,382.0,342.79,264.38
2018,5,18,11,15,79.0,376.0,3.1,18.85,450.5,408.12,314.77
2018,5,18,11,30,129.0,397.0,3.2,19.1,519.0,488.05,374.93
2018,5,18,11,45,322.5,364.0,3.25,19.3,670.5,648.13,496.1
2018,5,18,12,0,516.0,331.0,3.3,19.5,822.0,809.61,612.96
2018,5,18,12,15,525.5,320.5,3.35,19.55,819.0,808.02,611.22
2018,5,18,12,30,535.0,310.0,3.4,19.6,816.0,803.78,608.86
2018,5,18,12,45,576.5,292.5,3.5,19.6,832.5,820.17,621.9
2018,5,18,13,0,618.0,275.0,3.6,19.6,849.0,833.12,632.39
2018,5,18,13,15,465.5,341.5,3.65,19.5,769.5,747.02,568.69
2018,5,18,13,30,313.0,408.0,3.7,19.4,690.0,655.09,500.29
2018,5,18,13,45,315.5,402.0,3.7,19.25,679.5,641.68,491.75
2018,5,18,14,0,318.0,396.0,3.7,19.1,669.0,626.74,481.6
2018,5,18,14,15,362.5,364.0,3.7,18.85,664.5,619.04,477.96
2018,5,18,14,30,407.0,332.0,3.7,18.6,660.0,615.67,477.08
2018,5,18,14,45,507.0,277.5,3.65,18.35,667.0,618.42,481.4
2018,5,18,15,0,607.0,223.0,3.6,18.1,674.0,614.44,480.0
2018,5,18,15,15,558.0,223.5,3.6,18.1,619.5,551.4,431.92
2018,5,18,15,30,509.0,224.0,3.6,18.1,565.0,494.63,387.99
2018,5,18,15,45,548.5,193.0,3.65,17.3,537.0,458.98,360.92
2018,5,18,16,0,588.0,162.0,3.7,16.5,509.0,422.1,331.25
2018,5,18,16,15,480.0,172.5,3.7,15.9,440.0,348.51,272.37
2018,5,18,16,30,372.0,183.0,3.7,15.3,371.0,285.5,221.9
2018,5,18,16,45,320.0,168.0,3.75,14.75,317.5,233.54,179.32
2018,5,18,17,0,268.0,153.0,3.8,14.2,264.0,187.32,141.62
2018,5,18,17,15,287.5,130.5,3.75,13.65,235.0,153.31,111.69
2018,5,18,17,30,307.0,108.0,3.7,13.1,206.0,117.13,81.44
2018,5,18,17,45,288.0,91.0,3.65,12.55,169.5,79.94,56.06
2018,5,18,18,0,269.0,74.0,3.6,12.0,133.0,54.75,43.54
2018,5,18,18,15,223.5,58.5,3.55,11.7,99.0,43.93,33.5
2018,5,18,18,30,178.0,43.0,3.5,11.4,65.0,32.76,22.9
2018,5,18,18,45,100.0,27.5,3.4,11.1,39.0,21.54,10.12
2018,5,18,19,0,22.0,12.0,3.3,10.8,13.0,10.24,0.0
2018,5,18,19,15,11.0,6.0,3.3,10.65,6.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.4,9.75,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.4,9.65,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.35,9.4,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.45,9.4,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.55,9.4,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.85,9.4,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.0,9.45,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.1,9.55,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.1,9.65,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.05,9.75,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.95,9.85,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.5,3.9,9.9,0.5,0.0,0.0
2018,5,19,5,0,0.0,1.0,3.9,9.9,1.0,0.85,0.0
2018,5,19,5,15,0.0,3.0,3.9,10.0,3.0,2.46,0.0
2018,5,19,5,30,0.0,5.0,3.9,10.1,5.0,4.1,0.0
2018,5,19,5,45,0.0,7.5,3.95,10.2,7.5,6.15,0.0
2018,5,19,6,0,0.0,10.0,4.0,10.3,10.0,8.21,1.77
2018,5,19,6,15,0.0,13.5,4.0,10.45,13.5,11.1,4.44
2018,5,19,6,30,0.0,17.0,4.0,10.6,17.0,13.99,6.56
2018,5,19,6,45,0.0,40.0,4.0,10.75,40.0,33.04,23.11
2018,5,19,7,0,0.0,63.0,4.0,10.9,63.0,52.19,39.57
2018,5,19,7,15,0.0,88.0,4.05,11.3,88.0,72.88,57.06
2018,5,19,7,30,0.0,113.0,4.1,11.7,113.0,93.42,74.17
2018,5,19,7,45,0.0,118.5,4.15,12.15,118.5,98.2,77.78
2018,5,19,8,0,0.0,124.0,4.2,12.6,124.0,102.96,81.36
2018,5,19,8,15,0.0,134.0,4.2,12.9,134.0,111.46,88.06
2018,5,19,8,30,0.0,144.0,4.2,13.2,144.0,119.99,94.74
2018,5,19,8,45,2.5,161.0,4.2,13.55,163.0,135.89,107.45
2018,5,19,9,0,5.0,178.0,4.2,13.9,182.0,152.12,120.33
2018,5,19,9,15,8.5,205.5,4.25,14.25,212.0,178.24,141.14
2018,5,19,9,30,12.0,233.0,4.3,14.6,242.0,204.83,162.12
2018,5,19,9,45,18.0,271.5,4.3,14.95,286.0,243.2,192.29
2018,5,19,10,0,24.0,310.0,4.3,15.3,330.0,291.39,229.77
2018,5,19,10,15,41.5,354.0,4.35,15.6,390.5,347.1,272.95
2018,5,19,10,30,59.0,398.0,4.4,15.9,451.0,404.17,316.53
2018,5,19,10,45,63.0,410.5,4.4,16.2,468.0,421.54,329.06
2018,5,19,11,0,67.0,423.0,4.4,16.5,485.0,438.79,341.57
2018,5,19,11,15,55.0,413.0,4.45,16.6,464.5,420.54,327.14
2018,5,19,11,30,43.0,403.0,4.5,16.7,444.0,401.56,312.25
2018,5,19,11,45,61.5,429.0,4.55,16.85,487.5,443.43,344.37
2018,5,19,12,0,80.0,455.0,4.6,17.0,531.0,485.16,375.94
2018,5,19,12,15,129.0,464.0,4.6,16.95,586.5,551.86,427.01
2018,5,19,12,30,178.0,473.0,4.6,16.9,642.0,603.75,466.56
2018,5,19,12,45,191.5,463.0,4.65,16.85,643.0,604.15,467.48
2018,5,19,13,0,205.0,453.0,4.7,16.8,644.0,603.2,467.65
2018,5,19,13,15,313.0,409.0,4.75,16.65,694.0,663.47,515.77
2018,5,19,13,30,421.0,365.0,4.8,16.5,744.0,716.8,557.98
2018,5,19,13,45,559.5,294.0,4.8,16.4,783.5,754.86,589.53
2018,5,19,14,0,698.0,223.0,4.8,16.3,823.0,785.91,615.51
2018,5,19,14,15,776.5,180.5,4.8,16.1,825.5,778.3,612.09
2018,5,19,14,30,855.0,138.0,4.8,15.9,828.0,768.15,606.46
2018,5,19,14,45,843.5,136.0,4.8,15.65,790.5,724.03,573.75
2018,5,19,15,0,832.0,134.0,4.8,15.4,753.0,678.05,539.09
2018,5,19,15,15,655.5,180.0,4.8,15.4,650.5,575.0,458.18
2018,5,19,15,30,479.0,226.0,4.8,15.4,548.0,478.78,381.81
2018,5,19,15,45,379.0,237.5,4.75,14.8,481.0,404.18,322.95
2018,5,19,16,0,279.0,249.0,4.7,14.2,414.0,345.39,276.06
2018,5,19,16,15,328.0,217.0,4.7,13.85,395.0,319.67,254.16
2018,5,19,16,30,377.0,185.0,4.7,13.5,376.0,288.38,226.26
2018,5,19,16,45,370.0,165.0,4.65,13.1,336.0,247.66,190.85
2018,5,19,17,0,363.0,145.0,4.6,12.7,296.0,203.98,152.76
2018,5,19,17,15,363.0,124.0,4.5,12.2,257.5,161.37,115.81
2018,5,19,17,30,363.0,103.0,4.4,11.7,219.0,118.78,80.95
2018,5,19,17,45,311.5,81.0,4.3,11.25,168.0,73.45,50.26
2018,5,19,18,0,260.0,59.0,4.2,10.8,117.0,43.9,34.02
2018,5,19,18,15,200.5,48.5,4.1,10.45,86.5,36.46,27.03
2018,5,19,18,30,141.0,38.0,4.0,10.1,56.0,29.74,20.44
2018,5,19,18,45,71.0,21.0,3.9,9.8,30.0,16.76,7.03
2018,5,19,19,0,1.0,4.0,3.8,9.5,4.0,3.41,0.0
2018,5,19,19,15,0.5,2.0,3.8,9.45,2.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.75,9.35,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.65,9.25,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.6,9.25,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.65,9.3,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.7,9.35,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.65,9.45,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.6,9.55,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.55,9.55,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.45,9.45,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.35,9.4,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.3,9.35,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.35,9.35,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.0,3.45,9.4,1.0,0.0,0.0
2018,5,20,5,0,0.0,2.0,3.5,9.4,2.0,1.71,0.0
2018,5,20,5,15,0.0,6.5,3.55,9.55,6.5,5.33,0.0
2018,5,20,5,30,0.0,11.0,3.6,9.7,11.0,9.04,2.02
2018,5,20,5,45,0.0,13.5,3.6,9.8,13.5,11.09,4.24
2018,5,20,6,0,0.0,16.0,3.6,9.9,16.0,13.16,6.26
2018,5,20,6,15,0.0,17.5,3.65,10.1,17.5,14.4,7.46
2018,5,20,6,30,0.0,19.0,3.7,10.3,19.0,15.64,8.02
2018,5,20,6,45,0.0,26.0,3.7,10.5,26.0,21.44,13.05
2018,5,20,7,0,0.0,33.0,3.7,10.7,33.0,27.25,18.03
2018,5,20,7,15,0.0,81.0,3.75,10.95,81.0,67.2,52.29
2018,5,20,7,30,0.0,129.0,3.8,11.2,129.0,106.36,85.25
2018,5,20,7,45,0.0,112.5,3.8,11.45,112.5,93.28,73.81
2018,5,20,8,0,0.0,96.0,3.8,11.7,96.0,79.81,62.16
2018,5,20,8,15,1.0,119.5,3.8,11.75,120.0,99.88,78.77
2018,5,20,8,30,2.0,143.0,3.8,11.8,144.0,120.2,95.42
2018,5,20,8,45,10.0,193.5,3.75,11.8,200.5,167.49,134.2
2018,5,20,9,0,18.0,244.0,3.7,11.8,257.0,216.03,173.43
2018,5,20,9,15,18.5,259.5,3.75,11.85,273.5,230.84,184.94
2018,5,20,9,30,19.0,275.0,3.8,11.9,290.0,245.7,196.51
2018,5,20,9,45,20.5,284.5,3.8,11.95,301.5,256.17,204.54
2018,5,20,10,0,22.0,294.0,3.8,12.0,313.0,266.69,212.62
2018,5,20,10,15,21.5,303.5,3.85,12.25,322.5,275.61,219.23
2018,5,20,10,30,21.0,313.0,3.9,12.5,332.0,284.45,225.76
2018,5,20,10,45,29.0,337.0,3.9,12.7,363.5,324.42,256.97
2018,5,20,11,0,37.0,361.0,3.9,12.9,395.0,354.73,280.29
2018,5,20,11,15,46.0,380.0,3.95,13.35,423.0,381.51,300.57
2018,5,20,11,30,55.0,399.0,4.0,13.8,451.0,408.32,320.72
2018,5,20,11,45,121.0,413.0,4.05,14.2,528.0,495.88,388.68
2018,5,20,12,0,187.0,427.0,4.1,14.6,605.0,569.97,445.05
2018,5,20,12,15,272.0,423.0,4.2,14.95,681.5,656.12,510.09
2018,5,20,12,30,357.0,419.0,4.3,15.3,758.0,727.8,563.62
2018,5,20,12,45,375.5,413.0,4.35,15.65,766.0,734.72,568.3
2018,5,20,13,0,394.0,407.0,4.4,16.0,774.0,739.39,571.73
2018,5,20,13,15,408.0,396.0,4.45,15.9,770.0,742.59,574.94
2018,5,20,13,30,422.0,385.0,4.5,15.8,766.0,733.91,569.73
2018,5,20,13,45,455.5,360.5,4.5,15.7,761.5,727.06,566.21
2018,5,20,14,0,489.0,336.0,4.5,15.6,757.0,716.47,559.85
2018,5,20,14,15,500.0,315.5,4.5,15.15,732.5,688.24,540.68
2018,5,20,14,30,511.0,295.0,4.5,14.7,708.0,657.44,519.31
2018,5,20,14,45,470.5,292.5,4.5,14.25,659.5,604.21,479.7
2018,5,20,15,0,430.0,290.0,4.5,13.8,611.0,552.5,440.64
2018,5,20,15,15,381.5,285.0,4.5,13.8,557.5,488.99,391.19
2018,5,20,15,30,333.0,280.0,4.5,13.8,504.0,436.5,349.61
2018,5,20,15,45,283.0,270.0,4.35,12.9,451.0,382.67,307.39
2018,5,20,16,0,233.0,260.0,4.2,12.0,398.0,328.7,264.59
2018,5,20,16,15,153.0,213.5,4.1,11.7,301.0,242.97,195.52
2018,5,20,16,30,73.0,167.0,4.0,11.4,204.0,163.88,131.49
2018,5,20,16,45,89.0,163.0,3.95,11.1,203.5,161.27,128.84
2018,5,20,17,0,105.0,159.0,3.9,10.8,203.0,153.53,121.48
2018,5,20,17,15,102.5,134.5,3.8,10.65,172.5,125.07,97.34
2018,5,20,17,30,100.0,110.0,3.7,10.5,142.0,97.36,74.28
2018,5,20,17,45,87.0,83.5,3.65,10.35,108.0,68.73,51.9
2018,5,20,18,0,74.0,57.0,3.6,10.2,74.0,45.28,35.36
2018,5,20,18,15,50.0,42.5,3.55,10.15,52.5,34.23,25.1
2018,5,20,18,30,26.0,28.0,3.5,10.1,31.0,23.47,15.0
2018,5,20,18,45,15.0,18.0,3.45,10.05,19.5,15.23,6.13
2018,5,20,19,0,4.0,8.0,3.4,10.0,8.0,6.83,0.0
2018,5,20,19,15,2.0,4.0,3.35,10.0,4.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,21,4,45,8.0,4.0,1.7,9.6,4.0,0.0,0.0
2018,5,21,5,0,16.0,8.0,1.6,9.6,8.0,6.83,0.0
2018,5,21,5,15,87.0,25.5,1.6,9.85,33.5,19.76,0.0
2018,5,21,5,30,158.0,43.0,1.6,10.1,59.0,32.93,22.39
2018,5,21,5,45,250.5,57.0,1.65,10.3,99.0,43.21,32.78
2018,5,21,6,0,343.0,71.0,1.7,10.5,139.0,53.36,42.42
2018,5,21,6,15,412.0,81.5,1.6,10.9,186.5,60.68,49.24
2018,5,21,6,30,481.0,92.0,1.5,11.3,234.0,103.07,66.43
2018,5,21,6,45,532.5,99.5,1.45,11.7,284.5,151.79,100.14
2018,5,21,7,0,584.0,107.0,1.4,12.1,335.0,203.6,141.37
2018,5,21,7,15,622.0,112.5,1.35,12.65,386.0,255.99,185.87
2018,5,21,7,30,660.0,118.0,1.3,13.2,437.0,312.07,233.8
2018,5,21,7,45,690.0,121.5,1.25,13.75,486.5,366.8,280.2
2018,5,21,8,0,720.0,125.0,1.2,14.3,536.0,423.59,326.93
2018,5,21,8,15,742.0,128.0,1.15,14.95,583.0,477.83,370.11
2018,5,21,8,30,764.0,131.0,1.1,15.6,630.0,533.07,412.36
2018,5,21,8,45,781.5,133.5,1.1,16.25,673.5,584.52,450.63
2018,5,21,9,0,799.0,136.0,1.1,16.9,717.0,635.44,487.21
2018,5,21,9,15,815.5,136.5,1.25,17.5,756.5,683.02,521.8
2018,5,21,9,30,832.0,137.0,1.4,18.1,796.0,729.35,554.75
2018,5,21,9,45,847.5,135.0,1.5,18.65,830.5,771.05,583.53
2018,5,21,10,0,863.0,133.0,1.6,19.2,865.0,803.46,604.59
2018,5,21,10,15,870.5,134.0,1.8,19.65,892.0,836.64,626.91
2018,5,21,10,30,878.0,135.0,2.0,20.1,919.0,867.01,647.18
2018,5,21,10,45,883.0,136.0,2.15,20.5,939.0,892.25,663.6
2018,5,21,11,0,888.0,137.0,2.3,20.9,959.0,914.26,677.89
2018,5,21,11,15,891.0,137.5,2.45,21.2,971.5,930.71,688.78
2018,5,21,11,30,894.0,138.0,2.6,21.5,984.0,943.71,697.47
2018,5,21,11,45,895.0,138.0,2.75,21.75,988.5,950.94,702.55
2018,5,21,12,0,896.0,138.0,2.9,22.0,993.0,954.63,705.39
2018,5,21,12,15,892.5,139.5,3.0,22.05,989.0,951.98,704.27
2018,5,21,12,30,889.0,141.0,3.1,22.1,985.0,945.82,700.94
2018,5,21,12,45,884.0,142.0,3.25,22.15,974.0,934.38,694.5
2018,5,21,13,0,879.0,143.0,3.4,22.2,963.0,919.53,685.81
2018,5,21,13,15,874.5,142.0,3.45,22.1,945.0,900.04,673.74
2018,5,21,13,30,870.0,141.0,3.5,22.0,927.0,877.29,659.46
2018,5,21,13,45,864.0,139.0,3.6,21.85,902.0,849.25,641.9
2018,5,21,14,0,858.0,137.0,3.7,21.7,877.0,818.26,622.15
2018,5,21,14,15,850.0,134.0,3.75,21.4,845.0,782.05,598.66
2018,5,21,14,30,842.0,131.0,3.8,21.1,813.0,749.48,576.56
2018,5,21,14,45,831.0,128.5,3.85,20.85,776.0,705.93,545.53
2018,5,21,15,0,820.0,126.0,3.9,20.6,739.0,660.55,512.45
2018,5,21,15,15,806.0,123.5,3.9,20.6,697.5,611.78,475.36
2018,5,21,15,30,792.0,121.0,3.9,20.6,656.0,561.95,436.55
2018,5,21,15,45,774.5,117.0,3.9,19.65,610.0,508.21,395.2
2018,5,21,16,0,757.0,113.0,3.9,18.7,564.0,454.35,352.25
2018,5,21,16,15,735.0,108.5,3.9,18.05,515.5,396.61,304.48
2018,5,21,16,30,713.0,104.0,3.9,17.4,467.0,341.2,257.17
2018,5,21,16,45,683.0,98.5,3.9,16.7,416.5,283.89,207.64
2018,5,21,17,0,653.0,93.0,3.9,16.0,366.0,229.08,159.96
2018,5,21,17,15,538.0,96.0,3.85,15.2,301.0,170.1,113.87
2018,5,21,17,30,423.0,99.0,3.8,14.4,236.0,121.53,79.87
2018,5,21,17,45,351.0,87.0,3.8,13.65,187.5,79.19,53.8
2018,5,21,18,0,279.0,75.0,3.8,12.9,139.0,55.43,44.03
2018,5,21,18,15,224.5,60.0,3.75,12.35,103.0,44.95,34.39
2018,5,21,18,30,170.0,45.0,3.7,11.8,67.0,34.83,24.83
2018,5,21,18,45,102.0,30.0,3.7,11.25,41.5,23.42,12.71
2018,5,21,19,0,34.0,15.0,3.7,10.7,16.0,12.8,0.0
2018,5,21,19,15,17.0,7.5,3.75,10.55,8.0,6.4,0.0
2018,5,21,19,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.8,10.05,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.75,9.95,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.7,9.85,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.65,9.8,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.45,9.75,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.35,9.7,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.15,9.6,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.5,2.9,9.65,0.5,0.0,0.0
2018,5,22,5,0,0.0,1.0,2.9,9.7,1.0,0.85,0.0
2018,5,22,5,15,10.5,5.0,2.95,9.9,6.0,4.39,0.0
2018,5,22,5,30,21.0,9.0,3.0,10.1,11.0,7.39,0.67
2018,5,22,5,45,16.5,10.0,3.05,10.3,12.0,8.68,2.09
2018,5,22,6,0,12.0,11.0,3.1,10.5,13.0,9.48,2.92
2018,5,22,6,15,6.0,14.5,3.1,10.75,15.5,12.29,5.52
2018,5,22,6,30,0.0,18.0,3.1,11.0,18.0,14.82,7.27
2018,5,22,6,45,0.0,32.0,3.1,11.3,32.0,26.4,17.31
2018,5,22,7,0,0.0,46.0,3.1,11.6,46.0,38.04,27.27
2018,5,22,7,15,0.0,56.0,3.1,11.9,56.0,46.37,34.27
2018,5,22,7,30,0.0,66.0,3.1,12.2,66.0,54.73,41.21
2018,5,22,7,45,0.0,78.0,3.1,12.55,78.0,64.77,49.49
2018,5,22,8,0,0.0,90.0,3.1,12.9,90.0,74.84,57.7
2018,5,22,8,15,1.5,125.5,3.1,13.4,126.5,105.08,82.56
2018,5,22,8,30,3.0,161.0,3.1,13.9,163.0,135.7,107.32
2018,5,22,8,45,5.0,176.0,3.15,14.45,179.5,149.83,118.32
2018,5,22,9,0,7.0,191.0,3.2,15.0,196.0,164.21,129.45
2018,5,22,9,15,9.0,205.5,3.25,15.4,212.5,178.41,140.43
2018,5,22,9,30,11.0,220.0,3.3,15.8,229.0,192.82,151.5
2018,5,22,9,45,11.5,222.5,3.4,16.2,232.0,196.03,153.61
2018,5,22,10,0,12.0,225.0,3.5,16.6,235.0,199.23,155.74
2018,5,22,10,15,12.0,228.0,3.55,16.9,238.5,202.43,157.91
2018,5,22,10,30,12.0,231.0,3.6,17.2,242.0,205.58,160.06
2018,5,22,10,45,11.5,220.5,3.65,17.5,231.0,196.6,152.68
2018,5,22,11,0,11.0,210.0,3.7,17.8,220.0,187.53,145.28
2018,5,22,11,15,10.5,204.0,3.75,17.9,213.5,182.23,140.99
2018,5,22,11,30,10.0,198.0,3.8,18.0,207.0,176.85,136.64
2018,5,22,11,45,13.0,237.0,3.9,18.15,249.0,213.45,165.36
2018,5,22,12,0,16.0,276.0,4.0,18.3,291.0,250.23,193.9
2018,5,22,12,15,19.0,305.0,4.0,18.2,323.0,278.32,215.69
2018,5,22,12,30,22.0,334.0,4.0,18.1,355.0,306.35,237.36
2018,5,22,12,45,26.5,348.5,4.05,18.05,373.5,334.98,259.47
2018,5,22,13,0,31.0,363.0,4.1,18.0,392.0,351.36,272.2
2018,5,22,13,15,31.0,359.5,4.15,17.85,388.0,346.92,269.12
2018,5,22,13,30,31.0,356.0,4.2,17.7,384.0,342.25,265.96
2018,5,22,13,45,105.0,320.0,4.2,17.55,411.5,379.8,297.58
2018,5,22,14,0,179.0,284.0,4.2,17.4,439.0,410.57,323.55
2018,5,22,14,15,192.0,271.5,4.2,17.2,432.0,401.5,317.26
2018,5,22,14,30,205.0,259.0,4.2,17.0,425.0,390.89,309.81
2018,5,22,14,45,290.0,232.0,4.2,16.75,455.5,415.08,330.51
2018,5,22,15,0,375.0,205.0,4.2,16.5,486.0,440.71,351.49
2018,5,22,15,15,326.5,203.5,4.2,16.5,438.0,390.79,311.64
2018,5,22,15,30,278.0,202.0,4.2,16.5,390.0,336.98,268.7
2018,5,22,15,45,165.5,209.0,4.1,16.0,319.0,265.76,211.66
2018,5,22,16,0,53.0,216.0,4.0,15.5,248.0,205.76,163.76
2018,5,22,16,15,73.0,213.5,3.95,15.1,253.5,207.12,165.07
2018,5,22,16,30,93.0,211.0,3.9,14.7,259.0,205.73,163.66
2018,5,22,16,45,117.0,190.0,3.85,14.3,243.5,189.98,149.96
2018,5,22,17,0,141.0,169.0,3.8,13.9,228.0,168.89,131.33
2018,5,22,17,15,187.0,144.0,3.7,13.4,211.5,145.77,109.88
2018,5,22,17,30,233.0,119.0,3.6,12.9,195.0,116.72,84.33
2018,5,22,17,45,245.5,98.5,3.55,12.45,166.0,84.05,60.77
2018,5,22,18,0,258.0,78.0,3.5,12.0,137.0,58.96,47.36
2018,5,22,18,15,208.0,62.0,3.4,11.6,102.0,47.35,36.66
2018,5,22,18,30,158.0,46.0,3.3,11.2,67.0,35.51,25.54
2018,5,22,18,45,96.0,30.5,3.15,10.85,41.5,23.79,13.33
2018,5,22,19,0,34.0,15.0,3.0,10.5,16.0,12.8,0.0
2018,5,22,19,15,17.0,7.5,3.0,10.4,8.0,6.4,0.0
2018,5,22,19,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,1.95,9.85,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,2.0,9.9,2.0,1.71,0.0
2018,5,23,5,15,0.0,5.0,2.1,10.05,5.0,4.1,0.0
2018,5,23,5,30,0.0,8.0,2.2,10.2,8.0,6.56,0.0
2018,5,23,5,45,0.0,13.0,2.3,10.35,13.0,10.68,3.89
2018,5,23,6,0,0.0,18.0,2.4,10.5,18.0,14.81,7.75
2018,5,23,6,15,0.0,19.5,2.45,10.8,19.5,16.05,8.95
2018,5,23,6,30,0.0,21.0,2.5,11.1,21.0,17.29,9.43
2018,5,23,6,45,0.0,37.0,2.5,11.35,37.0,30.55,20.91
2018,5,23,7,0,0.0,53.0,2.5,11.6,53.0,43.86,32.29
2018,5,23,7,15,0.0,75.0,2.55,11.95,75.0,62.22,47.82
2018,5,23,7,30,0.0,97.0,2.6,12.3,97.0,80.39,62.95
2018,5,23,7,45,0.0,92.5,2.7,12.65,92.5,76.84,59.63
2018,5,23,8,0,0.0,88.0,2.8,13.0,88.0,73.17,56.26
2018,5,23,8,15,0.0,94.5,2.9,13.4,94.5,78.64,60.55
2018,5,23,8,30,0.0,101.0,3.0,13.8,101.0,84.1,64.8
2018,5,23,8,45,0.0,107.0,3.1,14.2,107.0,89.18,68.71
2018,5,23,9,0,0.0,113.0,3.2,14.6,113.0,94.28,72.62
2018,5,23,9,15,0.5,117.0,3.3,15.1,117.5,98.06,75.41
2018,5,23,9,30,1.0,121.0,3.4,15.6,122.0,101.89,78.24
2018,5,23,9,45,3.0,144.0,3.5,16.1,146.5,122.94,95.05
2018,5,23,10,0,5.0,167.0,3.6,16.6,171.0,144.24,111.88
2018,5,23,10,15,10.5,216.5,3.65,16.9,225.5,191.29,149.18
2018,5,23,10,30,16.0,266.0,3.7,17.2,280.0,239.07,186.48
2018,5,23,10,45,19.0,294.5,3.8,17.5,311.5,267.06,207.89
2018,5,23,11,0,22.0,323.0,3.9,17.8,343.0,295.26,229.33
2018,5,23,11,15,24.5,331.5,3.9,17.9,354.5,316.92,245.75
2018,5,23,11,30,27.0,340.0,3.9,18.0,366.0,327.68,253.81
2018,5,23,11,45,23.5,326.5,3.95,18.15,349.0,312.65,242.02
2018,5,23,12,0,20.0,313.0,4.0,18.3,332.0,286.18,221.51
2018,5,23,12,15,17.0,288.0,4.0,18.3,304.0,261.52,202.49
2018,5,23,12,30,14.0,263.0,4.0,18.3,276.0,236.82,183.35
2018,5,23,12,45,24.0,312.0,4.0,18.3,334.5,299.11,231.92
2018,5,23,13,0,34.0,361.0,4.0,18.3,393.0,351.9,272.44
2018,5,23,13,15,38.5,373.0,4.0,18.25,408.5,365.49,282.92
2018,5,23,13,30,43.0,385.0,4.0,18.2,424.0,378.57,293.16
2018,5,23,13,45,225.5,331.5,4.0,18.1,527.5,498.71,389.42
2018,5,23,14,0,408.0,278.0,4.0,18.0,631.0,597.41,466.82
2018,5,23,14,15,543.5,230.5,3.95,17.85,683.0,645.58,504.69
2018,5,23,14,30,679.0,183.0,3.9,17.7,735.0,679.63,531.7
2018,5,23,14,45,742.5,153.5,3.9,17.5,731.5,665.91,522.44
2018,5,23,15,0,806.0,124.0,3.9,17.3,728.0,647.58,509.32
2018,5,23,15,15,824.0,112.5,3.9,17.3,700.0,610.43,480.46
2018,5,23,15,30,842.0,101.0,3.9,17.3,672.0,567.72,446.56
2018,5,23,15,45,831.5,97.0,3.85,16.7,628.5,516.91,406.0
2018,5,23,16,0,821.0,93.0,3.8,16.1,585.0,463.58,362.14
2018,5,23,16,15,657.0,119.5,3.75,15.65,492.0,374.09,290.16
2018,5,23,16,30,493.0,146.0,3.7,15.2,399.0,297.62,228.82
2018,5,23,16,45,461.0,137.5,3.65,14.75,354.5,249.7,187.92
2018,5,23,17,0,429.0,129.0,3.6,14.3,310.0,204.82,149.52
2018,5,23,17,15,508.5,102.0,3.55,13.75,289.0,169.62,115.34
2018,5,23,17,30,588.0,75.0,3.5,13.2,268.0,121.26,73.05
2018,5,23,17,45,575.5,64.5,3.4,12.65,226.5,72.76,43.25
2018,5,23,18,0,563.0,54.0,3.3,12.1,185.0,42.79,32.89
2018,5,23,18,15,447.5,48.5,3.15,11.6,136.5,38.81,29.09
2018,5,23,18,30,332.0,43.0,3.0,11.1,88.0,35.07,25.21
2018,5,23,18,45,195.5,29.0,2.8,10.65,53.0,22.48,12.53
2018,5,23,19,0,59.0,15.0,2.6,10.2,18.0,12.8,0.0
2018,5,23,19,15,29.5,7.5,2.6,10.0,9.0,6.4,0.0
2018,5,23,19,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
