Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,17,45,693.0,58.5,3.1,22.9,277.5,80.51,43.1
2018,6,12,18,0,650.0,54.0,3.0,21.9,227.0,46.51,34.84
2018,6,12,18,15,584.0,48.5,2.9,20.8,179.5,38.81,28.17
2018,6,12,18,30,518.0,43.0,2.8,19.7,132.0,34.88,24.57
2018,6,12,18,45,411.0,35.5,2.7,18.6,92.0,29.13,19.1
2018,6,12,19,0,304.0,28.0,2.6,17.5,52.0,23.43,11.46
2018,6,12,19,15,171.0,17.0,2.65,16.85,28.5,14.51,0.0
2018,6,12,19,30,38.0,6.0,2.7,16.2,5.0,0.0,0.0
2018,6,12,19,45,19.0,3.0,2.8,15.55,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,13,4,45,73.5,8.0,2.9,11.0,10.5,0.0,0.0
2018,6,13,5,0,147.0,16.0,3.0,11.2,21.0,13.66,0.0
2018,6,13,5,15,284.5,26.0,3.0,11.8,54.5,21.59,10.26
2018,6,13,5,30,422.0,36.0,3.0,12.4,88.0,29.63,20.08
2018,6,13,5,45,507.0,42.0,3.0,13.0,132.5,34.02,24.55
2018,6,13,6,0,592.0,48.0,3.0,13.6,177.0,38.48,28.79
2018,6,13,6,15,646.5,53.0,3.0,14.25,227.0,45.65,35.26
2018,6,13,6,30,701.0,58.0,3.0,14.9,277.0,79.13,43.83
2018,6,13,6,45,739.5,61.5,2.95,15.6,329.0,130.98,73.77
2018,6,13,7,0,778.0,65.0,2.9,16.3,381.0,186.87,116.45
2018,6,13,7,15,805.0,68.0,2.85,17.0,432.5,243.47,164.62
2018,6,13,7,30,832.0,71.0,2.8,17.7,484.0,304.74,217.89
2018,6,13,7,45,852.5,73.5,2.8,18.4,534.5,362.05,267.89
2018,6,13,8,0,873.0,76.0,2.8,19.1,585.0,420.05,317.27
2018,6,13,8,15,888.0,78.0,2.8,19.8,632.5,475.55,363.25
2018,6,13,8,30,903.0,80.0,2.8,20.5,680.0,530.59,407.26
2018,6,13,8,45,915.0,81.5,2.8,21.25,723.5,582.8,447.5
2018,6,13,9,0,927.0,83.0,2.8,22.0,767.0,633.7,485.35
2018,6,13,9,15,932.5,86.0,2.8,22.6,804.5,680.3,519.08
2018,6,13,9,30,938.0,89.0,2.8,23.2,842.0,724.55,550.1
2018,6,13,9,45,940.5,93.0,2.85,23.85,874.0,765.03,577.71
2018,6,13,10,0,943.0,97.0,2.9,24.5,906.0,802.54,601.22
2018,6,13,10,15,948.0,98.0,2.95,25.0,933.0,836.11,622.16
2018,6,13,10,30,953.0,99.0,3.0,25.5,960.0,866.56,640.83
2018,6,13,10,45,956.0,100.0,3.05,26.0,979.5,892.08,656.11
2018,6,13,11,0,959.0,101.0,3.1,26.5,999.0,914.12,669.05
2018,6,13,11,15,961.0,101.5,3.15,26.85,1012.0,931.26,679.18
2018,6,13,11,30,963.0,102.0,3.2,27.2,1025.0,944.72,686.97
2018,6,13,11,45,964.0,102.5,3.3,27.55,1031.0,953.6,692.19
2018,6,13,12,0,965.0,103.0,3.4,27.9,1037.0,958.75,695.09
2018,6,13,12,15,962.5,104.0,3.5,28.05,1034.5,957.51,694.48
2018,6,13,12,30,960.0,105.0,3.6,28.2,1032.0,952.55,691.57
2018,6,13,12,45,955.5,107.0,3.7,28.4,1022.0,943.06,685.63
2018,6,13,13,0,951.0,109.0,3.8,28.6,1012.0,929.94,677.39
2018,6,13,13,15,948.0,107.5,3.9,28.55,995.0,911.37,666.27
2018,6,13,13,30,945.0,106.0,4.0,28.5,978.0,889.26,652.78
2018,6,13,13,45,940.0,105.5,4.1,28.4,954.5,862.99,636.58
2018,6,13,14,0,935.0,105.0,4.2,28.3,931.0,833.49,618.08
2018,6,13,14,15,928.5,104.0,4.25,28.0,901.0,799.33,596.52
2018,6,13,14,30,922.0,103.0,4.3,27.7,871.0,762.34,572.51
2018,6,13,14,45,913.5,101.0,4.4,27.4,835.0,720.46,543.46
2018,6,13,15,0,905.0,99.0,4.5,27.1,799.0,676.3,512.02
2018,6,13,15,15,894.0,97.5,4.5,27.1,758.0,629.05,476.61
2018,6,13,15,30,883.0,96.0,4.5,27.1,717.0,580.21,439.11
2018,6,13,15,45,868.5,93.5,4.55,26.05,671.5,527.38,399.44
2018,6,13,16,0,854.0,91.0,4.6,25.0,626.0,473.81,357.61
2018,6,13,16,15,836.0,88.0,4.55,24.25,577.5,416.82,311.07
2018,6,13,16,30,818.0,85.0,4.5,23.5,529.0,360.54,263.67
2018,6,13,16,45,794.5,81.5,4.45,22.75,478.5,302.78,214.2
2018,6,13,17,0,771.0,78.0,4.4,22.0,428.0,246.46,165.62
2018,6,13,17,15,740.0,74.0,4.35,21.05,377.0,190.17,118.77
2018,6,13,17,30,709.0,70.0,4.3,20.1,326.0,136.79,78.27
2018,6,13,17,45,663.5,65.0,4.2,19.15,275.5,81.04,44.81
2018,6,13,18,0,618.0,60.0,4.1,18.2,225.0,47.13,35.95
2018,6,13,18,15,551.5,53.0,4.0,17.35,177.5,42.19,31.59
2018,6,13,18,30,485.0,46.0,3.9,16.5,130.0,37.21,26.96
2018,6,13,18,45,380.5,37.5,3.75,15.65,90.5,30.73,20.76
2018,6,13,19,0,276.0,29.0,3.6,14.8,51.0,24.24,12.45
2018,6,13,19,15,154.5,17.0,3.6,14.35,28.0,14.51,0.0
2018,6,13,19,30,33.0,5.0,3.6,13.9,5.0,4.27,0.0
2018,6,13,19,45,16.5,2.5,3.55,13.4,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.35,10.3,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.55,10.3,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.65,10.3,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.75,10.35,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,6,14,4,45,54.0,8.0,3.85,10.5,10.0,0.0,0.0
2018,6,14,5,0,108.0,16.0,3.9,10.6,20.0,13.66,0.0
2018,6,14,5,15,235.5,28.0,3.95,10.9,52.5,23.31,11.56
2018,6,14,5,30,363.0,40.0,4.0,11.2,85.0,32.97,23.08
2018,6,14,5,45,454.0,47.5,4.05,11.5,129.0,38.39,28.59
2018,6,14,6,0,545.0,55.0,4.1,11.8,173.0,43.85,33.81
2018,6,14,6,15,602.0,60.5,4.05,12.2,222.5,47.46,37.17
2018,6,14,6,30,659.0,66.0,4.0,12.6,272.0,79.08,45.6
2018,6,14,6,45,698.0,70.5,3.95,12.95,323.0,133.4,78.5
2018,6,14,7,0,737.0,75.0,3.9,13.3,374.0,187.8,120.5
2018,6,14,7,15,767.5,78.5,3.85,13.85,426.0,243.31,168.14
2018,6,14,7,30,798.0,82.0,3.8,14.4,478.0,301.38,219.42
2018,6,14,7,45,821.0,84.5,3.75,14.95,528.5,358.27,269.84
2018,6,14,8,0,844.0,87.0,3.7,15.5,579.0,416.24,320.09
2018,6,14,8,15,861.0,89.0,3.65,16.15,626.5,472.41,367.44
2018,6,14,8,30,878.0,91.0,3.6,16.8,674.0,527.17,412.12
2018,6,14,8,45,892.0,92.5,3.55,17.45,718.0,579.35,453.32
2018,6,14,9,0,906.0,94.0,3.5,18.1,762.0,630.45,492.29
2018,6,14,9,15,917.5,94.0,3.5,18.65,801.0,677.25,527.22
2018,6,14,9,30,929.0,94.0,3.5,19.2,840.0,722.21,559.82
2018,6,14,9,45,938.5,94.0,3.45,19.75,874.0,763.67,588.81
2018,6,14,10,0,948.0,94.0,3.4,20.3,908.0,802.67,613.83
2018,6,14,10,15,953.0,95.5,3.45,20.8,935.0,836.89,635.74
2018,6,14,10,30,958.0,97.0,3.5,21.3,962.0,867.98,655.32
2018,6,14,10,45,961.0,98.5,3.6,21.75,982.5,894.12,671.81
2018,6,14,11,0,964.0,100.0,3.7,22.2,1003.0,916.76,685.92
2018,6,14,11,15,965.0,101.0,3.8,22.45,1015.5,933.61,696.66
2018,6,14,11,30,966.0,102.0,3.9,22.7,1028.0,946.76,704.99
2018,6,14,11,45,965.5,103.0,4.0,22.95,1033.0,954.84,710.02
2018,6,14,12,0,965.0,104.0,4.1,23.2,1038.0,959.16,712.63
2018,6,14,12,15,962.5,104.5,4.2,23.15,1035.0,957.52,712.18
2018,6,14,12,30,960.0,105.0,4.3,23.1,1032.0,952.17,709.36
2018,6,14,12,45,955.0,106.5,4.4,23.1,1021.5,941.84,703.11
2018,6,14,13,0,950.0,108.0,4.5,23.1,1011.0,927.9,694.58
2018,6,14,13,15,946.5,108.0,4.55,22.9,994.5,910.34,684.0
2018,6,14,13,30,943.0,108.0,4.6,22.7,978.0,889.27,671.01
2018,6,14,13,45,937.0,107.5,4.65,22.45,954.0,862.3,654.03
2018,6,14,14,0,931.0,107.0,4.7,22.2,930.0,832.17,634.73
2018,6,14,14,15,924.5,106.0,4.7,21.9,900.0,798.18,612.39
2018,6,14,14,30,918.0,105.0,4.7,21.6,870.0,761.39,587.5
2018,6,14,14,45,909.5,103.0,4.65,21.3,834.0,719.71,557.17
2018,6,14,15,0,901.0,101.0,4.6,21.0,798.0,675.76,524.51
2018,6,14,15,15,890.0,99.0,4.6,21.0,757.0,628.28,488.01
2018,6,14,15,30,879.0,97.0,4.6,21.0,716.0,579.21,449.38
2018,6,14,15,45,865.0,94.0,4.5,20.15,670.5,526.42,407.97
2018,6,14,16,0,851.0,91.0,4.4,19.3,625.0,472.84,364.56
2018,6,14,16,15,835.0,87.5,4.3,18.9,577.0,416.39,316.94
2018,6,14,16,30,819.0,84.0,4.2,18.5,529.0,360.44,268.44
2018,6,14,16,45,797.0,79.5,4.1,18.1,478.5,302.2,217.36
2018,6,14,17,0,775.0,75.0,4.0,17.7,428.0,245.26,167.17
2018,6,14,17,15,744.0,71.0,3.95,17.2,377.0,188.78,119.18
2018,6,14,17,30,713.0,67.0,3.9,16.7,326.0,135.2,77.74
2018,6,14,17,45,669.5,62.5,3.8,16.2,276.0,83.73,47.25
2018,6,14,18,0,626.0,58.0,3.7,15.7,226.0,45.61,34.99
2018,6,14,18,15,558.5,52.0,3.55,15.15,178.5,41.4,31.2
2018,6,14,18,30,491.0,46.0,3.4,14.6,131.0,37.21,27.2
2018,6,14,18,45,385.5,37.5,3.2,14.05,91.5,30.71,20.93
2018,6,14,19,0,280.0,29.0,3.0,13.5,52.0,24.21,12.72
2018,6,14,19,15,157.0,17.0,3.0,13.15,28.5,14.51,0.0
2018,6,14,19,30,34.0,5.0,3.0,12.8,5.0,4.27,0.0
2018,6,14,19,45,17.0,2.5,2.95,12.5,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,15,4,45,51.5,8.5,3.5,10.85,10.0,0.0,0.0
2018,6,15,5,0,103.0,17.0,3.6,11.0,20.0,14.51,0.0
2018,6,15,5,15,228.5,28.5,3.7,11.3,52.0,22.21,10.69
2018,6,15,5,30,354.0,40.0,3.8,11.6,84.0,32.94,23.02
2018,6,15,5,45,446.0,47.0,3.9,11.95,127.5,37.93,28.12
2018,6,15,6,0,538.0,54.0,4.0,12.3,171.0,42.99,32.97
2018,6,15,6,15,579.5,61.5,4.0,12.65,216.5,48.07,37.66
2018,6,15,6,30,621.0,69.0,4.0,13.0,262.0,78.99,46.71
2018,6,15,6,45,631.0,80.0,4.0,13.4,306.5,129.5,78.01
2018,6,15,7,0,641.0,91.0,4.0,13.8,351.0,180.92,118.77
2018,6,15,7,15,713.0,86.0,4.0,14.35,411.0,233.57,161.92
2018,6,15,7,30,785.0,81.0,4.0,14.9,471.0,295.97,215.06
2018,6,15,7,45,807.5,83.5,4.05,15.45,520.5,351.92,264.73
2018,6,15,8,0,830.0,86.0,4.1,16.0,570.0,408.93,314.34
2018,6,15,8,15,846.0,88.5,4.1,16.45,616.5,464.39,361.56
2018,6,15,8,30,862.0,91.0,4.1,16.9,663.0,518.33,406.18
2018,6,15,8,45,874.0,93.0,4.1,17.4,705.5,569.1,446.92
2018,6,15,9,0,886.0,95.0,4.1,17.9,748.0,618.65,485.48
2018,6,15,9,15,893.0,98.0,4.15,18.2,785.5,664.49,520.61
2018,6,15,9,30,900.0,101.0,4.2,18.5,823.0,708.2,553.31
2018,6,15,9,45,904.0,104.5,4.2,18.85,855.0,747.89,582.03
2018,6,15,10,0,908.0,108.0,4.2,19.2,887.0,784.85,607.29
2018,6,15,10,15,913.5,109.0,4.25,19.4,913.5,817.79,629.49
2018,6,15,10,30,919.0,110.0,4.3,19.6,940.0,847.77,649.49
2018,6,15,10,45,923.5,111.0,4.3,19.8,960.5,873.79,666.44
2018,6,15,11,0,928.0,112.0,4.3,20.0,981.0,896.51,681.06
2018,6,15,11,15,930.5,112.0,4.4,20.0,994.0,913.2,692.56
2018,6,15,11,30,933.0,112.0,4.5,20.0,1007.0,926.36,701.99
2018,6,15,11,45,934.5,112.5,4.55,20.05,1013.0,935.51,708.25
2018,6,15,12,0,936.0,113.0,4.6,20.1,1019.0,941.07,712.16
2018,6,15,12,15,934.5,113.5,4.65,20.0,1017.0,940.36,712.29
2018,6,15,12,30,933.0,114.0,4.7,19.9,1015.0,936.05,710.08
2018,6,15,12,45,930.0,114.5,4.8,19.8,1005.5,926.85,704.95
2018,6,15,13,0,927.0,115.0,4.9,19.7,996.0,914.09,697.4
2018,6,15,13,15,924.5,113.5,4.95,19.5,979.5,896.47,686.41
2018,6,15,13,30,922.0,112.0,5.0,19.3,963.0,875.37,672.99
2018,6,15,13,45,918.0,110.5,5.05,19.1,940.0,849.67,656.26
2018,6,15,14,0,914.0,109.0,5.1,18.9,917.0,820.76,637.15
2018,6,15,14,15,908.0,107.0,5.1,18.6,887.5,786.82,614.26
2018,6,15,14,30,902.0,105.0,5.1,18.3,858.0,750.08,588.75
2018,6,15,14,45,894.0,103.5,5.15,17.95,823.0,709.84,559.32
2018,6,15,15,0,886.0,102.0,5.2,17.6,788.0,667.33,527.44
2018,6,15,15,15,875.0,100.0,5.2,17.6,747.5,620.54,490.62
2018,6,15,15,30,864.0,98.0,5.2,17.6,707.0,572.2,451.7
2018,6,15,15,45,851.5,94.5,5.1,16.85,662.5,520.47,410.12
2018,6,15,16,0,839.0,91.0,5.0,16.1,618.0,467.85,366.49
2018,6,15,16,15,824.5,87.0,4.95,15.7,571.0,412.21,318.73
2018,6,15,16,30,810.0,83.0,4.9,15.3,524.0,356.94,269.98
2018,6,15,16,45,789.0,79.0,4.8,14.9,474.5,299.97,219.04
2018,6,15,17,0,768.0,75.0,4.7,14.5,425.0,244.18,168.97
2018,6,15,17,15,736.5,71.5,4.6,14.1,374.5,188.46,120.84
2018,6,15,17,30,705.0,68.0,4.5,13.7,324.0,135.7,79.41
2018,6,15,17,45,661.5,62.5,4.35,13.35,274.0,80.04,44.64
2018,6,15,18,0,618.0,57.0,4.2,13.0,224.0,44.75,34.62
2018,6,15,18,15,542.0,52.5,4.1,12.55,176.5,41.68,31.79
2018,6,15,18,30,466.0,48.0,4.0,12.1,129.0,38.74,28.87
2018,6,15,18,45,355.0,39.0,3.85,11.7,89.5,31.89,22.2
2018,6,15,19,0,244.0,30.0,3.7,11.3,50.0,25.01,13.66
2018,6,15,19,15,133.5,17.0,3.7,11.15,27.0,14.51,0.0
2018,6,15,19,30,23.0,4.0,3.7,11.0,4.0,3.41,0.0
2018,6,15,19,45,11.5,2.0,3.7,10.85,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.95,10.4,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,6,16,4,45,46.0,8.0,2.5,10.65,9.5,0.0,0.0
2018,6,16,5,0,92.0,16.0,2.5,10.8,19.0,13.66,0.0
2018,6,16,5,15,213.5,29.0,2.5,11.1,51.0,22.56,10.92
2018,6,16,5,30,335.0,42.0,2.5,11.4,83.0,34.69,24.56
2018,6,16,5,45,427.5,49.5,2.55,11.75,126.5,40.0,29.99
2018,6,16,6,0,520.0,57.0,2.6,12.1,170.0,45.35,35.13
2018,6,16,6,15,579.5,63.0,2.6,12.55,219.0,49.27,38.76
2018,6,16,6,30,639.0,69.0,2.6,13.0,268.0,79.12,46.67
2018,6,16,6,45,681.5,73.0,2.6,13.5,319.0,128.49,74.99
2018,6,16,7,0,724.0,77.0,2.6,14.0,370.0,185.8,118.82
2018,6,16,7,15,754.5,80.0,2.55,14.65,421.0,240.06,164.84
2018,6,16,7,30,785.0,83.0,2.5,15.3,472.0,296.9,214.44
2018,6,16,7,45,809.0,85.0,2.45,15.9,522.0,352.93,263.44
2018,6,16,8,0,833.0,87.0,2.4,16.5,572.0,410.16,312.3
2018,6,16,8,15,850.0,89.0,2.4,17.15,619.0,465.77,358.56
2018,6,16,8,30,867.0,91.0,2.4,17.8,666.0,519.98,402.18
2018,6,16,8,45,880.5,92.5,2.4,18.45,709.5,571.36,442.19
2018,6,16,9,0,894.0,94.0,2.4,19.1,753.0,621.66,480.02
2018,6,16,9,15,903.5,96.0,2.4,19.7,791.5,668.53,514.2
2018,6,16,9,30,913.0,98.0,2.4,20.3,830.0,713.46,545.95
2018,6,16,9,45,920.0,99.5,2.45,20.9,863.0,753.99,574.02
2018,6,16,10,0,927.0,101.0,2.5,21.5,896.0,791.94,598.55
2018,6,16,10,15,932.0,102.5,2.6,21.9,923.0,825.58,620.31
2018,6,16,10,30,937.0,104.0,2.7,22.3,950.0,856.15,639.88
2018,6,16,10,45,941.0,104.5,2.75,22.75,970.0,881.78,655.55
2018,6,16,11,0,945.0,105.0,2.8,23.2,990.0,904.03,668.95
2018,6,16,11,15,947.5,105.5,2.95,23.45,1003.5,921.51,680.45
2018,6,16,11,30,950.0,106.0,3.1,23.7,1017.0,935.38,689.64
2018,6,16,11,45,950.0,107.0,3.25,23.95,1022.5,943.86,695.32
2018,6,16,12,0,950.0,108.0,3.4,24.2,1028.0,948.66,698.67
2018,6,16,12,15,948.5,108.0,3.6,24.2,1025.5,947.56,699.19
2018,6,16,12,30,947.0,108.0,3.8,24.2,1023.0,942.81,697.33
2018,6,16,12,45,944.5,108.0,3.95,24.25,1013.5,933.54,692.06
2018,6,16,13,0,942.0,108.0,4.1,24.3,1004.0,920.65,684.4
2018,6,16,13,15,938.0,108.0,4.3,24.1,987.5,902.9,674.36
2018,6,16,13,30,934.0,108.0,4.5,23.9,971.0,881.7,661.93
2018,6,16,13,45,929.5,107.5,4.65,23.7,948.0,856.27,646.62
2018,6,16,14,0,925.0,107.0,4.8,23.5,925.0,827.62,628.87
2018,6,16,14,15,918.0,106.0,4.9,23.05,895.5,793.55,607.39
2018,6,16,14,30,911.0,105.0,5.0,22.6,866.0,756.73,583.27
2018,6,16,14,45,901.5,104.5,5.15,22.15,830.5,716.08,554.77
2018,6,16,15,0,892.0,104.0,5.3,21.7,795.0,673.26,523.78
2018,6,16,15,15,881.0,101.5,5.3,21.7,754.0,625.81,487.06
2018,6,16,15,30,870.0,99.0,5.3,21.7,713.0,576.78,448.25
2018,6,16,15,45,855.5,97.5,5.4,20.5,669.0,525.56,408.83
2018,6,16,16,0,841.0,96.0,5.5,19.3,625.0,473.32,367.0
2018,6,16,16,15,822.5,93.5,5.5,18.6,577.5,417.78,320.26
2018,6,16,16,30,804.0,91.0,5.5,17.9,530.0,362.53,272.41
2018,6,16,16,45,779.0,88.0,5.45,17.25,480.0,305.56,222.29
2018,6,16,17,0,754.0,85.0,5.4,16.6,430.0,250.2,173.34
2018,6,16,17,15,718.0,81.5,5.35,16.0,378.5,190.92,122.96
2018,6,16,17,30,682.0,78.0,5.3,15.4,327.0,138.21,81.97
2018,6,16,17,45,631.0,73.0,5.25,14.75,276.0,87.24,51.14
2018,6,16,18,0,580.0,68.0,5.2,14.1,225.0,53.07,41.87
2018,6,16,18,15,504.5,61.5,5.1,13.6,177.5,48.78,37.97
2018,6,16,18,30,429.0,55.0,5.0,13.1,130.0,44.55,33.88
2018,6,16,18,45,317.5,45.0,4.85,12.6,91.0,34.74,24.59
2018,6,16,19,0,206.0,35.0,4.7,12.1,52.0,27.09,15.36
2018,6,16,19,15,112.0,20.0,4.65,11.9,28.5,17.07,0.0
2018,6,16,19,30,18.0,5.0,4.6,11.7,5.0,4.27,0.0
2018,6,16,19,45,9.0,2.5,4.6,11.45,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.45,11.05,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.2,10.75,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.05,10.6,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.95,10.6,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.75,10.6,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,17,4,45,1.5,3.0,2.5,11.35,3.0,0.0,0.0
2018,6,17,5,0,3.0,6.0,2.5,11.4,6.0,5.12,0.0
2018,6,17,5,15,31.5,17.0,2.55,11.65,20.5,14.17,4.7
2018,6,17,5,30,60.0,28.0,2.6,11.9,35.0,22.14,13.62
2018,6,17,5,45,49.0,37.5,2.6,12.1,45.0,30.5,21.52
2018,6,17,6,0,38.0,47.0,2.6,12.3,55.0,38.89,29.32
2018,6,17,6,15,26.0,72.0,2.6,12.55,78.0,57.43,46.06
2018,6,17,6,30,14.0,97.0,2.6,12.8,101.0,78.02,61.14
2018,6,17,6,45,51.0,126.5,2.55,13.05,146.5,104.5,81.58
2018,6,17,7,0,88.0,156.0,2.5,13.3,192.0,137.47,107.1
2018,6,17,7,15,188.0,172.0,2.45,13.6,261.5,180.01,138.29
2018,6,17,7,30,288.0,188.0,2.4,13.9,331.0,235.23,180.99
2018,6,17,7,45,278.0,208.0,2.35,14.2,357.5,267.43,208.6
2018,6,17,8,0,268.0,228.0,2.3,14.5,384.0,298.26,234.48
2018,6,17,8,15,302.0,244.5,2.25,14.9,434.0,344.38,271.18
2018,6,17,8,30,336.0,261.0,2.2,15.3,484.0,393.47,309.54
2018,6,17,8,45,306.0,295.0,2.15,15.65,508.0,425.13,333.6
2018,6,17,9,0,276.0,329.0,2.1,16.0,532.0,453.5,354.35
2018,6,17,9,15,434.5,283.5,2.05,16.4,623.0,536.85,417.87
2018,6,17,9,30,593.0,238.0,2.0,16.8,714.0,627.72,485.34
2018,6,17,9,45,734.5,181.0,1.95,17.15,794.5,702.68,540.1
2018,6,17,10,0,876.0,124.0,1.9,17.5,875.0,773.88,591.17
2018,6,17,10,15,883.0,124.0,1.9,18.1,901.5,806.21,610.7
2018,6,17,10,30,890.0,124.0,1.9,18.7,928.0,835.74,628.46
2018,6,17,10,45,896.0,124.0,1.85,19.25,948.5,861.5,643.15
2018,6,17,11,0,902.0,124.0,1.8,19.8,969.0,884.12,655.6
2018,6,17,11,15,906.0,123.5,1.85,20.25,982.5,901.32,665.76
2018,6,17,11,30,910.0,123.0,1.9,20.7,996.0,915.13,673.77
2018,6,17,11,45,913.0,122.5,1.95,21.15,1002.5,924.62,679.02
2018,6,17,12,0,916.0,122.0,2.0,21.6,1009.0,930.62,682.1
2018,6,17,12,15,917.0,121.0,2.1,21.9,1008.0,930.91,682.49
2018,6,17,12,30,918.0,120.0,2.2,22.2,1007.0,927.67,680.67
2018,6,17,12,45,918.0,118.5,2.3,22.5,998.5,919.55,675.73
2018,6,17,13,0,918.0,117.0,2.4,22.8,990.0,907.88,668.52
2018,6,17,13,15,915.5,116.0,2.45,22.95,974.5,890.96,657.83
2018,6,17,13,30,913.0,115.0,2.5,23.1,959.0,870.61,644.9
2018,6,17,13,45,909.0,114.0,2.55,23.25,936.5,845.68,628.9
2018,6,17,14,0,905.0,113.0,2.6,23.4,914.0,817.57,610.71
2018,6,17,14,15,898.5,111.5,2.65,23.4,884.5,784.09,589.09
2018,6,17,14,30,892.0,110.0,2.7,23.4,855.0,747.88,564.86
2018,6,17,14,45,884.0,107.5,2.75,23.45,820.0,707.2,536.01
2018,6,17,15,0,876.0,105.0,2.8,23.5,785.0,664.28,504.88
2018,6,17,15,15,864.5,103.5,2.8,23.5,745.0,618.14,470.49
2018,6,17,15,30,853.0,102.0,2.8,23.5,705.0,570.51,434.08
2018,6,17,15,45,839.5,99.0,2.85,23.2,660.5,519.3,394.6
2018,6,17,16,0,826.0,96.0,2.9,22.9,616.0,467.03,352.99
2018,6,17,16,15,808.0,92.5,2.9,22.6,568.5,411.6,307.57
2018,6,17,16,30,790.0,89.0,2.9,22.3,521.0,356.46,261.08
2018,6,17,16,45,765.5,85.5,2.95,22.0,471.0,300.01,212.81
2018,6,17,17,0,741.0,82.0,3.0,21.7,421.0,245.14,165.56
2018,6,17,17,15,707.5,78.0,3.0,21.15,370.5,190.16,119.9
2018,6,17,17,30,674.0,74.0,3.0,20.6,320.0,134.64,77.45
2018,6,17,17,45,627.5,68.5,3.05,20.05,270.5,84.04,47.22
2018,6,17,18,0,581.0,63.0,3.1,19.5,221.0,49.09,37.47
2018,6,17,18,15,513.0,56.0,3.05,18.7,174.5,44.28,33.25
2018,6,17,18,30,445.0,49.0,3.0,17.9,128.0,39.42,28.77
2018,6,17,18,45,344.0,39.5,2.9,17.05,89.5,32.22,22.0
2018,6,17,19,0,243.0,30.0,2.8,16.2,51.0,24.94,13.56
2018,6,17,19,15,136.0,17.5,2.85,15.65,28.0,14.94,0.0
2018,6,17,19,30,29.0,5.0,2.9,15.1,5.0,4.27,0.0
2018,6,17,19,45,14.5,2.5,2.9,14.5,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,6,18,4,45,30.5,5.5,1.55,11.0,6.5,0.0,0.0
2018,6,18,5,0,61.0,11.0,1.7,11.4,13.0,9.39,0.0
2018,6,18,5,15,47.5,12.0,1.8,11.95,15.0,9.82,1.48
2018,6,18,5,30,34.0,13.0,1.9,12.5,17.0,10.6,3.56
2018,6,18,5,45,17.0,17.5,2.0,13.0,19.5,14.88,7.59
2018,6,18,6,0,0.0,22.0,2.1,13.5,22.0,18.11,10.61
2018,6,18,6,15,0.0,27.0,2.05,14.05,27.0,22.25,14.37
2018,6,18,6,30,0.0,32.0,2.0,14.6,32.0,26.4,17.07
2018,6,18,6,45,0.0,45.0,1.9,15.1,45.0,37.2,26.22
2018,6,18,7,0,0.0,58.0,1.8,15.6,58.0,48.03,35.26
2018,6,18,7,15,1.0,93.0,1.8,16.25,93.5,77.1,59.37
2018,6,18,7,30,2.0,128.0,1.8,16.9,129.0,105.79,82.66
2018,6,18,7,45,62.5,174.5,1.75,17.5,211.0,164.74,128.76
2018,6,18,8,0,123.0,221.0,1.7,18.1,293.0,233.29,182.11
2018,6,18,8,15,355.0,202.0,1.75,18.75,432.5,336.84,260.9
2018,6,18,8,30,587.0,183.0,1.8,19.4,572.0,460.28,354.16
2018,6,18,8,45,720.0,145.0,1.9,20.0,653.5,530.56,407.42
2018,6,18,9,0,853.0,107.0,2.0,20.6,735.0,607.64,465.28
2018,6,18,9,15,860.5,110.0,2.1,21.15,772.0,652.45,497.99
2018,6,18,9,30,868.0,113.0,2.2,21.7,809.0,695.27,528.65
2018,6,18,9,45,872.5,117.0,2.3,22.25,841.0,734.65,556.12
2018,6,18,10,0,877.0,121.0,2.4,22.8,873.0,771.4,580.95
2018,6,18,10,15,883.5,122.0,2.5,23.2,899.5,804.29,602.19
2018,6,18,10,30,890.0,123.0,2.6,23.6,926.0,834.35,621.42
2018,6,18,10,45,894.5,124.0,2.7,24.0,946.5,859.79,637.46
2018,6,18,11,0,899.0,125.0,2.8,24.4,967.0,882.04,651.37
2018,6,18,11,15,738.0,237.5,2.9,24.75,935.0,876.5,645.96
2018,6,18,11,30,577.0,350.0,3.0,25.1,903.0,845.54,620.41
2018,6,18,11,45,545.0,373.5,3.1,25.45,898.5,843.68,618.13
2018,6,18,12,0,513.0,397.0,3.2,25.8,894.0,838.64,613.48
2018,6,18,12,15,563.0,360.5,3.3,25.95,905.0,851.33,623.72
2018,6,18,12,30,613.0,324.0,3.4,26.1,916.0,858.18,629.99
2018,6,18,12,45,565.5,346.0,3.5,26.2,888.5,833.18,612.27
2018,6,18,13,0,518.0,368.0,3.6,26.3,861.0,803.72,591.67
2018,6,18,13,15,624.0,298.5,3.65,26.25,882.5,822.35,607.91
2018,6,18,13,30,730.0,229.0,3.7,26.2,904.0,836.6,620.66
2018,6,18,13,45,790.5,187.0,3.75,26.1,901.5,823.94,614.15
2018,6,18,14,0,851.0,145.0,3.8,26.0,899.0,803.5,601.53
2018,6,18,14,15,875.5,125.5,3.85,25.8,878.5,779.49,586.45
2018,6,18,14,30,900.0,106.0,3.9,25.6,858.0,750.31,567.3
2018,6,18,14,45,892.5,103.5,3.9,25.35,823.0,709.72,538.57
2018,6,18,15,0,885.0,101.0,3.9,25.1,788.0,666.83,507.55
2018,6,18,15,15,874.0,99.5,3.9,25.1,748.0,620.66,472.84
2018,6,18,15,30,863.0,98.0,3.9,25.1,708.0,572.93,436.09
2018,6,18,15,45,849.5,95.0,3.85,24.4,663.5,521.3,396.44
2018,6,18,16,0,836.0,92.0,3.8,23.7,619.0,468.86,354.81
2018,6,18,16,15,819.0,88.5,3.75,23.25,571.5,412.94,308.88
2018,6,18,16,30,802.0,85.0,3.7,22.8,524.0,357.61,262.07
2018,6,18,16,45,779.0,81.5,3.65,22.4,474.5,300.98,213.38
2018,6,18,17,0,756.0,78.0,3.6,22.0,425.0,245.74,165.59
2018,6,18,17,15,724.0,74.0,3.5,21.3,374.5,190.17,119.27
2018,6,18,17,30,692.0,70.0,3.4,20.6,324.0,137.63,79.14
2018,6,18,17,45,647.5,65.0,3.25,19.95,274.0,82.93,45.54
2018,6,18,18,0,603.0,60.0,3.1,19.3,224.0,46.9,35.59
2018,6,18,18,15,536.5,53.5,2.9,18.55,177.5,42.38,31.62
2018,6,18,18,30,470.0,47.0,2.7,17.8,131.0,37.84,27.42
2018,6,18,18,45,369.5,38.5,2.5,17.05,92.0,31.41,21.33
2018,6,18,19,0,269.0,30.0,2.3,16.3,53.0,24.97,13.7
2018,6,18,19,15,151.5,17.5,2.3,15.8,29.0,14.94,0.0
2018,6,18,19,30,34.0,5.0,2.3,15.3,5.0,4.27,0.0
2018,6,18,19,45,17.0,2.5,2.3,14.85,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,6,19,4,45,38.0,5.5,2.35,11.6,6.5,0.0,0.0
2018,6,19,5,0,76.0,11.0,2.4,11.7,13.0,9.39,0.0
2018,6,19,5,15,46.5,13.0,2.4,12.05,15.0,10.6,1.99
2018,6,19,5,30,17.0,15.0,2.4,12.4,17.0,12.78,5.45
2018,6,19,5,45,130.0,25.5,2.45,12.7,52.5,19.3,11.53
2018,6,19,6,0,243.0,36.0,2.5,13.0,88.0,26.94,18.54
2018,6,19,6,15,121.5,37.5,2.5,13.4,63.5,27.26,18.91
2018,6,19,6,30,0.0,39.0,2.5,13.8,39.0,32.21,22.12
2018,6,19,6,45,0.0,49.5,2.45,14.15,49.5,40.94,29.52
2018,6,19,7,0,0.0,60.0,2.4,14.5,60.0,49.69,36.83
2018,6,19,7,15,0.0,85.0,2.4,15.0,85.0,70.46,54.13
2018,6,19,7,30,0.0,110.0,2.4,15.5,110.0,90.82,70.79
2018,6,19,7,45,1.0,134.0,2.35,16.0,134.5,110.87,86.91
2018,6,19,8,0,2.0,158.0,2.3,16.5,159.0,131.22,103.04
2018,6,19,8,15,6.0,180.5,2.3,17.25,184.5,151.96,119.14
2018,6,19,8,30,10.0,203.0,2.3,18.0,210.0,173.27,135.5
2018,6,19,8,45,16.5,234.0,2.3,18.75,246.0,203.51,158.71
2018,6,19,9,0,23.0,265.0,2.3,19.5,282.0,234.58,182.19
2018,6,19,9,15,43.5,283.5,2.3,20.2,317.5,269.82,208.84
2018,6,19,9,30,64.0,302.0,2.3,20.9,353.0,302.56,233.26
2018,6,19,9,45,264.0,291.5,2.35,21.6,516.0,453.67,349.22
2018,6,19,10,0,464.0,281.0,2.4,22.3,679.0,613.58,466.31
2018,6,19,10,15,703.5,187.5,2.45,22.8,812.0,734.65,554.19
2018,6,19,10,30,943.0,94.0,2.5,23.3,945.0,850.18,632.76
2018,6,19,10,45,947.0,94.5,2.55,23.8,965.5,876.1,647.67
2018,6,19,11,0,951.0,95.0,2.6,24.3,986.0,898.64,661.05
2018,6,19,11,15,953.5,95.0,2.65,24.6,999.0,915.92,671.48
2018,6,19,11,30,956.0,95.0,2.7,24.9,1012.0,929.59,679.63
2018,6,19,11,45,957.5,96.0,2.8,25.15,1019.0,939.64,686.01
2018,6,19,12,0,959.0,97.0,2.9,25.4,1026.0,945.98,690.08
2018,6,19,12,15,956.0,99.0,2.95,25.6,1024.0,945.55,689.57
2018,6,19,12,30,953.0,101.0,3.0,25.8,1022.0,941.42,686.79
2018,6,19,12,45,947.5,103.5,3.05,25.95,1012.0,931.9,680.72
2018,6,19,13,0,942.0,106.0,3.1,26.1,1002.0,918.81,672.41
2018,6,19,13,15,939.0,105.5,3.2,26.1,986.0,901.63,662.17
2018,6,19,13,30,936.0,105.0,3.3,26.1,970.0,880.94,649.6
2018,6,19,13,45,931.5,104.0,3.35,26.15,947.0,855.17,633.15
2018,6,19,14,0,927.0,103.0,3.4,26.2,924.0,826.17,614.47
2018,6,19,14,15,921.0,102.0,3.4,26.05,895.0,792.94,593.03
2018,6,19,14,30,915.0,101.0,3.4,25.9,866.0,756.89,569.31
2018,6,19,14,45,906.5,99.0,3.45,25.75,830.5,715.56,540.35
2018,6,19,15,0,898.0,97.0,3.5,25.6,795.0,671.97,509.06
2018,6,19,15,15,887.0,95.5,3.5,25.6,754.5,625.3,474.25
2018,6,19,15,30,876.0,94.0,3.5,25.6,714.0,577.04,437.35
2018,6,19,15,45,862.5,91.5,3.5,24.9,669.5,525.28,397.93
2018,6,19,16,0,849.0,89.0,3.5,24.2,625.0,472.68,356.46
2018,6,19,16,15,831.0,86.5,3.5,23.55,577.0,416.54,310.83
2018,6,19,16,30,813.0,84.0,3.5,22.9,529.0,361.14,264.34
2018,6,19,16,45,789.5,80.5,3.5,22.3,479.0,303.77,215.32
2018,6,19,17,0,766.0,77.0,3.5,21.7,429.0,247.82,167.09
2018,6,19,17,15,735.0,73.0,3.45,20.85,378.0,191.85,120.38
2018,6,19,17,30,704.0,69.0,3.4,20.0,327.0,138.76,79.69
2018,6,19,17,45,660.5,64.5,3.35,19.1,277.5,83.84,45.87
2018,6,19,18,0,617.0,60.0,3.3,18.2,228.0,46.99,35.84
2018,6,19,18,15,552.0,53.5,3.2,17.35,181.0,42.46,31.86
2018,6,19,18,30,487.0,47.0,3.1,16.5,134.0,37.9,27.64
2018,6,19,18,45,387.0,38.5,3.0,15.65,94.5,31.46,21.52
2018,6,19,19,0,287.0,30.0,2.9,14.8,55.0,24.99,13.92
2018,6,19,19,15,162.5,18.0,2.9,14.3,30.5,15.36,0.0
2018,6,19,19,30,38.0,6.0,2.9,13.8,6.0,5.12,0.0
2018,6,19,19,45,19.0,3.0,2.9,13.3,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,6,20,4,45,45.5,5.5,2.45,10.0,7.0,0.0,0.0
2018,6,20,5,0,91.0,11.0,2.6,10.2,14.0,9.39,0.0
2018,6,20,5,15,149.5,17.5,2.7,10.75,31.5,13.89,4.32
2018,6,20,5,30,208.0,24.0,2.8,11.3,49.0,18.76,10.69
2018,6,20,5,45,245.0,28.5,2.85,11.8,71.5,21.86,13.85
2018,6,20,6,0,282.0,33.0,2.9,12.3,94.0,24.92,16.78
2018,6,20,6,15,141.0,36.0,2.9,12.8,66.5,26.36,18.14
2018,6,20,6,30,0.0,39.0,2.9,13.3,39.0,32.21,22.16
2018,6,20,6,45,0.0,54.5,2.9,13.8,54.5,45.1,33.12
2018,6,20,7,0,0.0,70.0,2.9,14.3,70.0,58.04,43.95
2018,6,20,7,15,0.0,96.5,2.9,14.9,96.5,79.66,61.89
2018,6,20,7,30,0.0,123.0,2.9,15.5,123.0,101.23,79.46
2018,6,20,7,45,4.5,153.5,2.95,16.1,156.0,127.7,100.68
2018,6,20,8,0,9.0,184.0,3.0,16.7,189.0,154.95,122.23
2018,6,20,8,15,13.5,206.0,3.0,17.3,214.5,176.04,138.56
2018,6,20,8,30,18.0,228.0,3.0,17.9,240.0,197.73,155.2
2018,6,20,8,45,27.0,258.5,3.0,18.5,277.5,232.97,182.35
2018,6,20,9,0,36.0,289.0,3.0,19.1,315.0,266.72,207.93
2018,6,20,9,15,79.0,323.0,3.05,19.6,385.0,325.97,253.42
2018,6,20,9,30,122.0,357.0,3.1,20.1,455.0,396.09,306.3
2018,6,20,9,45,474.0,256.5,3.1,20.65,659.5,580.34,448.22
2018,6,20,10,0,826.0,156.0,3.1,21.2,864.0,770.38,587.75
2018,6,20,10,15,883.5,132.5,3.2,21.55,911.0,812.52,615.95
2018,6,20,10,30,941.0,109.0,3.3,21.9,958.0,861.89,648.72
2018,6,20,10,45,946.0,109.5,3.35,22.3,979.0,888.61,665.26
2018,6,20,11,0,951.0,110.0,3.4,22.7,1000.0,911.99,679.64
2018,6,20,11,15,954.5,110.0,3.5,22.9,1014.0,930.16,691.37
2018,6,20,11,30,958.0,110.0,3.6,23.1,1028.0,944.75,700.78
2018,6,20,11,45,960.0,109.5,3.75,23.25,1034.5,953.91,707.1
2018,6,20,12,0,962.0,109.0,3.9,23.4,1041.0,959.39,711.08
2018,6,20,12,15,962.5,108.0,4.0,23.35,1039.5,959.4,711.74
2018,6,20,12,30,963.0,107.0,4.1,23.3,1038.0,955.68,710.04
2018,6,20,12,45,962.5,106.0,4.2,23.25,1029.5,947.36,705.34
2018,6,20,13,0,962.0,105.0,4.3,23.2,1021.0,935.31,698.19
2018,6,20,13,15,959.5,104.5,4.35,23.0,1005.0,918.3,687.88
2018,6,20,13,30,957.0,104.0,4.4,22.8,989.0,897.69,675.14
2018,6,20,13,45,953.0,102.5,4.45,22.6,965.5,871.43,658.51
2018,6,20,14,0,949.0,101.0,4.5,22.4,942.0,841.84,639.63
2018,6,20,14,15,943.5,99.5,4.5,22.1,912.5,807.93,617.5
2018,6,20,14,30,938.0,98.0,4.5,21.8,883.0,771.06,593.1
2018,6,20,14,45,931.0,96.0,4.5,21.55,847.5,729.96,563.52
2018,6,20,15,0,924.0,94.0,4.5,21.3,812.0,686.4,531.44
2018,6,20,15,15,913.0,92.5,4.5,21.3,771.0,638.67,494.91
2018,6,20,15,30,902.0,91.0,4.5,21.3,730.0,589.27,456.19
2018,6,20,15,45,889.5,88.5,4.35,20.6,685.0,536.81,414.82
2018,6,20,16,0,877.0,86.0,4.2,19.9,640.0,483.36,371.4
2018,6,20,16,15,860.5,83.0,4.1,19.4,591.5,427.12,324.31
2018,6,20,16,30,844.0,80.0,4.0,18.9,543.0,370.84,275.85
2018,6,20,16,45,821.5,76.5,3.95,18.4,492.0,310.21,223.09
2018,6,20,17,0,799.0,73.0,3.9,17.9,441.0,252.71,172.48
2018,6,20,17,15,769.0,69.5,3.75,17.25,389.5,195.45,123.64
2018,6,20,17,30,739.0,66.0,3.6,16.6,338.0,140.91,80.99
2018,6,20,17,45,696.5,61.5,3.5,15.95,287.0,87.82,48.55
2018,6,20,18,0,654.0,57.0,3.4,15.3,236.0,48.93,38.0
2018,6,20,18,15,590.0,51.0,3.25,14.7,187.5,40.69,30.65
2018,6,20,18,30,526.0,45.0,3.1,14.1,139.0,36.42,26.62
2018,6,20,18,45,425.5,37.5,3.0,13.5,98.5,30.71,21.1
2018,6,20,19,0,325.0,30.0,2.9,12.9,58.0,25.06,14.2
2018,6,20,19,15,183.5,18.0,2.85,12.55,32.0,15.36,0.0
2018,6,20,19,30,42.0,6.0,2.8,12.2,6.0,5.12,0.0
2018,6,20,19,45,21.0,3.0,2.75,11.85,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,6,21,4,45,63.0,7.0,2.85,10.15,9.0,0.0,0.0
2018,6,21,5,0,126.0,14.0,3.0,10.4,18.0,11.95,0.0
2018,6,21,5,15,244.0,23.0,3.05,10.75,47.0,18.88,7.78
2018,6,21,5,30,362.0,32.0,3.1,11.1,76.0,26.02,16.99
2018,6,21,5,45,388.0,36.0,3.15,11.45,102.5,28.55,19.82
2018,6,21,6,0,414.0,40.0,3.2,11.8,129.0,31.11,22.38
2018,6,21,6,15,207.0,43.5,3.2,12.3,88.0,32.14,23.39
2018,6,21,6,30,0.0,47.0,3.2,12.8,47.0,38.86,27.94
2018,6,21,6,45,0.0,62.0,3.2,13.35,62.0,51.36,38.54
2018,6,21,7,0,0.0,77.0,3.2,13.9,77.0,63.83,48.94
2018,6,21,7,15,1.0,107.0,3.2,14.45,107.5,88.22,69.15
2018,6,21,7,30,2.0,137.0,3.2,15.0,138.0,112.9,89.27
2018,6,21,7,45,10.0,168.5,3.15,15.6,174.0,141.5,112.09
2018,6,21,8,0,18.0,200.0,3.1,16.2,210.0,171.29,135.61
2018,6,21,8,15,118.0,232.0,3.1,16.8,309.0,248.7,196.39
2018,6,21,8,30,218.0,264.0,3.1,17.4,408.0,336.57,264.81
2018,6,21,8,45,489.0,206.5,3.05,18.05,558.0,453.95,355.75
2018,6,21,9,0,760.0,149.0,3.0,18.7,708.0,591.1,459.76
2018,6,21,9,15,853.0,119.0,3.0,19.3,777.0,653.86,506.38
2018,6,21,9,30,946.0,89.0,3.0,19.9,846.0,724.16,557.74
2018,6,21,9,45,954.0,89.0,2.95,20.5,879.5,765.4,585.97
2018,6,21,10,0,962.0,89.0,2.9,21.1,913.0,804.06,610.3
2018,6,21,10,15,967.5,89.5,2.85,21.65,940.5,838.45,631.32
2018,6,21,10,30,973.0,90.0,2.8,22.2,968.0,869.72,649.95
2018,6,21,10,45,977.0,91.0,2.8,22.75,989.0,896.93,666.0
2018,6,21,11,0,981.0,92.0,2.8,23.3,1010.0,920.63,679.64
2018,6,21,11,15,983.0,92.5,2.8,23.65,1023.5,938.55,689.95
2018,6,21,11,30,985.0,93.0,2.8,24.0,1037.0,952.72,697.85
2018,6,21,11,45,986.0,93.0,2.85,24.4,1043.0,961.77,702.75
2018,6,21,12,0,987.0,93.0,2.9,24.8,1049.0,967.0,705.28
2018,6,21,12,15,983.0,96.0,3.0,25.0,1047.0,966.73,705.28
2018,6,21,12,30,979.0,99.0,3.1,25.2,1045.0,962.65,702.92
2018,6,21,12,45,972.0,102.5,3.2,25.4,1035.0,952.64,696.75
2018,6,21,13,0,965.0,106.0,3.3,25.6,1025.0,938.99,688.27
2018,6,21,13,15,963.0,105.5,3.35,25.65,1009.5,922.41,677.97
2018,6,21,13,30,961.0,105.0,3.4,25.7,994.0,902.21,665.3
2018,6,21,13,45,957.5,103.5,3.5,25.8,971.0,876.32,648.97
2018,6,21,14,0,954.0,102.0,3.6,25.9,948.0,847.05,630.29
2018,6,21,14,15,949.0,100.5,3.6,25.75,918.5,813.41,608.6
2018,6,21,14,30,944.0,99.0,3.6,25.6,889.0,776.77,584.7
2018,6,21,14,45,936.5,97.0,3.6,25.45,853.5,735.14,555.37
2018,6,21,15,0,929.0,95.0,3.6,25.3,818.0,691.08,523.6
2018,6,21,15,15,918.5,93.5,3.6,25.3,777.0,643.46,488.14
2018,6,21,15,30,908.0,92.0,3.6,25.3,736.0,594.12,450.46
2018,6,21,15,45,895.5,89.5,3.5,24.7,690.5,541.39,409.96
2018,6,21,16,0,883.0,87.0,3.4,24.1,645.0,487.65,367.33
2018,6,21,16,15,865.5,84.0,3.35,23.7,596.0,430.7,320.73
2018,6,21,16,30,848.0,81.0,3.3,23.3,547.0,373.8,272.81
2018,6,21,16,45,826.0,78.0,3.2,22.9,496.0,313.56,221.32
2018,6,21,17,0,804.0,75.0,3.1,22.5,445.0,256.34,171.86
2018,6,21,17,15,774.0,71.5,3.0,21.8,393.5,198.74,123.76
2018,6,21,17,30,744.0,68.0,2.9,21.1,342.0,143.86,81.63
2018,6,21,17,45,700.0,63.5,2.8,20.4,290.5,90.35,49.4
2018,6,21,18,0,656.0,59.0,2.7,19.7,239.0,46.5,35.18
2018,6,21,18,15,590.0,53.0,2.4,18.65,190.0,42.28,31.53
2018,6,21,18,30,524.0,47.0,2.1,17.6,141.0,38.06,27.67
2018,6,21,18,45,418.5,39.0,1.75,16.6,99.5,31.98,21.91
2018,6,21,19,0,313.0,31.0,1.4,15.6,58.0,25.92,14.78
2018,6,21,19,15,177.5,18.5,1.4,15.1,32.0,15.79,0.0
2018,6,21,19,30,42.0,6.0,1.4,14.6,6.0,5.12,0.0
2018,6,21,19,45,21.0,3.0,1.4,14.05,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,6,22,4,45,55.0,7.0,1.6,10.65,8.5,0.0,0.0
2018,6,22,5,0,110.0,14.0,1.7,11.1,17.0,11.95,0.0
2018,6,22,5,15,247.0,25.5,1.85,11.75,50.0,21.16,9.19
2018,6,22,5,30,384.0,37.0,2.0,12.4,83.0,30.49,20.75
2018,6,22,5,45,472.5,44.5,2.1,13.05,127.5,36.04,26.3
2018,6,22,6,0,561.0,52.0,2.2,13.7,172.0,41.59,31.54
2018,6,22,6,15,618.5,57.5,2.1,14.5,221.5,45.32,34.93
2018,6,22,6,30,676.0,63.0,2.0,15.3,271.0,72.05,41.25
2018,6,22,6,45,715.0,67.5,1.95,16.15,323.0,126.98,72.13
2018,6,22,7,0,754.0,72.0,1.9,17.0,375.0,182.1,112.85
2018,6,22,7,15,783.0,75.5,1.8,18.05,427.0,238.07,159.2
2018,6,22,7,30,812.0,79.0,1.7,19.1,479.0,296.45,208.86
2018,6,22,7,45,833.0,82.5,1.55,20.15,530.0,354.25,257.74
2018,6,22,8,0,854.0,86.0,1.4,21.2,581.0,414.27,306.7
2018,6,22,8,15,870.5,88.5,1.45,22.15,629.0,470.04,351.44
2018,6,22,8,30,887.0,91.0,1.5,23.1,677.0,525.56,394.34
2018,6,22,8,45,900.0,93.0,1.5,24.0,721.0,578.21,433.37
2018,6,22,9,0,913.0,95.0,1.5,24.9,765.0,629.71,470.05
2018,6,22,9,15,921.0,97.5,1.55,25.75,804.0,677.09,502.95
2018,6,22,9,30,929.0,100.0,1.6,26.6,843.0,722.37,533.36
2018,6,22,9,45,934.5,102.0,1.65,27.5,876.0,763.11,559.7
2018,6,22,10,0,940.0,104.0,1.7,28.4,909.0,801.14,582.64
2018,6,22,10,15,946.0,105.5,1.75,29.2,937.0,836.21,603.02
2018,6,22,10,30,952.0,107.0,1.8,30.0,965.0,868.23,621.2
2018,6,22,10,45,956.0,108.0,1.85,30.8,986.0,894.95,635.84
2018,6,22,11,0,960.0,109.0,1.9,31.6,1007.0,918.25,648.25
2018,6,22,11,15,963.0,109.0,2.0,32.1,1021.0,936.24,658.63
2018,6,22,11,30,966.0,109.0,2.1,32.6,1035.0,950.6,666.8
2018,6,22,11,45,967.5,108.5,2.15,33.1,1041.0,959.51,671.14
2018,6,22,12,0,969.0,108.0,2.2,33.6,1047.0,964.69,673.28
2018,6,22,12,15,966.5,109.0,2.35,33.75,1044.5,963.94,673.79
2018,6,22,12,30,964.0,110.0,2.5,33.9,1042.0,959.46,672.05
2018,6,22,12,45,960.0,111.0,2.6,34.05,1032.0,949.98,666.77
2018,6,22,13,0,956.0,112.0,2.7,34.2,1022.0,936.84,659.27
