Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,9,0,694.0,182.0,2.2,22.0,686.0,579.53,441.92
2018,7,2,9,15,687.0,197.5,2.25,22.5,719.0,621.82,472.05
2018,7,2,9,30,680.0,213.0,2.3,23.0,752.0,661.45,499.74
2018,7,2,9,45,656.5,237.0,2.35,23.55,775.5,693.99,521.36
2018,7,2,10,0,633.0,261.0,2.4,24.1,799.0,722.39,539.59
2018,7,2,10,15,644.0,264.0,2.5,24.5,826.5,755.76,562.23
2018,7,2,10,30,655.0,267.0,2.6,24.9,854.0,787.28,583.27
2018,7,2,10,45,664.0,269.0,2.7,25.3,876.0,814.24,601.0
2018,7,2,11,0,673.0,271.0,2.8,25.7,898.0,838.87,617.02
2018,7,2,11,15,679.0,272.5,2.9,26.0,913.0,857.97,629.46
2018,7,2,11,30,685.0,274.0,3.0,26.3,928.0,874.34,640.06
2018,7,2,11,45,688.5,274.0,3.05,26.55,935.5,884.34,646.24
2018,7,2,12,0,692.0,274.0,3.1,26.8,943.0,891.36,650.5
2018,7,2,12,15,693.0,273.0,3.2,26.9,942.5,892.26,651.45
2018,7,2,12,30,694.0,272.0,3.3,27.0,942.0,890.11,650.42
2018,7,2,12,45,693.5,270.0,3.4,27.05,934.5,882.7,646.06
2018,7,2,13,0,693.0,268.0,3.5,27.1,927.0,872.27,639.7
2018,7,2,13,15,688.0,265.5,3.6,26.95,911.0,854.58,628.88
2018,7,2,13,30,683.0,263.0,3.7,26.8,895.0,834.14,616.12
2018,7,2,13,45,675.5,260.0,3.75,26.65,872.5,808.59,599.49
2018,7,2,14,0,668.0,257.0,3.8,26.5,850.0,780.67,581.03
2018,7,2,14,15,659.0,252.5,3.85,26.1,821.5,748.11,559.66
2018,7,2,14,30,650.0,248.0,3.9,25.7,793.0,713.63,536.56
2018,7,2,14,45,638.0,242.0,3.95,25.3,758.5,674.08,509.39
2018,7,2,15,0,626.0,236.0,4.0,24.9,724.0,633.26,480.7
2018,7,2,15,15,610.5,229.5,4.0,24.9,685.0,588.84,447.9
2018,7,2,15,30,595.0,223.0,4.0,24.9,646.0,541.0,411.97
2018,7,2,15,45,577.0,214.0,4.05,23.75,603.0,492.4,376.46
2018,7,2,16,0,559.0,205.0,4.1,22.6,560.0,444.12,339.98
2018,7,2,16,15,539.5,193.5,4.05,21.95,514.5,393.73,300.05
2018,7,2,16,30,520.0,182.0,4.0,21.3,469.0,344.35,259.92
2018,7,2,16,45,494.5,169.0,4.0,20.7,421.5,293.22,217.78
2018,7,2,17,0,469.0,156.0,4.0,20.1,374.0,244.3,177.04
2018,7,2,17,15,437.5,142.5,3.9,19.35,327.0,196.3,137.79
2018,7,2,17,30,406.0,129.0,3.8,18.6,280.0,151.65,103.02
2018,7,2,17,45,367.5,113.5,3.75,17.85,234.5,108.63,73.54
2018,7,2,18,0,329.0,98.0,3.7,17.1,189.0,71.13,57.23
2018,7,2,18,15,279.0,80.5,3.6,16.4,147.0,59.33,46.85
2018,7,2,18,30,229.0,63.0,3.5,15.7,105.0,47.13,35.85
2018,7,2,18,45,171.0,45.5,3.45,15.05,71.5,35.24,24.9
2018,7,2,19,0,113.0,28.0,3.4,14.4,38.0,22.07,11.98
2018,7,2,19,15,62.5,15.5,3.35,14.1,20.5,12.37,0.0
2018,7,2,19,30,12.0,3.0,3.3,13.8,3.0,2.56,0.0
2018,7,2,19,45,6.0,1.5,3.3,13.5,1.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,7,3,4,45,22.5,5.0,3.15,11.9,5.5,0.0,0.0
2018,7,3,5,0,45.0,10.0,3.2,12.1,11.0,8.54,0.0
2018,7,3,5,15,128.5,23.5,3.2,12.5,35.5,18.23,3.05
2018,7,3,5,30,212.0,37.0,3.2,12.9,60.0,28.49,18.56
2018,7,3,5,45,295.0,48.5,3.25,13.25,98.0,37.09,27.04
2018,7,3,6,0,378.0,60.0,3.3,13.6,136.0,45.57,34.99
2018,7,3,6,15,315.0,80.0,3.3,14.05,155.5,58.89,47.03
2018,7,3,6,30,252.0,100.0,3.3,14.5,175.0,81.41,59.59
2018,7,3,6,45,315.0,114.5,3.3,14.95,226.0,115.67,79.99
2018,7,3,7,0,378.0,129.0,3.3,15.4,277.0,159.33,111.65
2018,7,3,7,15,509.5,122.5,3.3,16.0,351.0,208.39,147.45
2018,7,3,7,30,641.0,116.0,3.3,16.6,425.0,274.07,199.2
2018,7,3,7,45,723.5,106.5,3.3,17.25,490.5,332.24,247.63
2018,7,3,8,0,806.0,97.0,3.3,17.9,556.0,400.02,303.65
2018,7,3,8,15,826.0,99.0,3.35,18.55,604.0,455.43,350.07
2018,7,3,8,30,846.0,101.0,3.4,19.2,652.0,511.11,395.29
2018,7,3,8,45,862.0,102.5,3.4,19.8,696.5,563.06,436.28
2018,7,3,9,0,878.0,104.0,3.4,20.4,741.0,614.64,475.66
2018,7,3,9,15,884.5,108.0,3.4,20.9,779.5,661.45,510.44
2018,7,3,9,30,891.0,112.0,3.4,21.4,818.0,706.15,542.69
2018,7,3,9,45,894.0,116.5,3.45,21.9,850.5,746.51,571.15
2018,7,3,10,0,897.0,121.0,3.5,22.4,883.0,784.1,596.78
2018,7,3,10,15,905.0,121.5,3.55,22.8,911.5,819.08,619.43
2018,7,3,10,30,913.0,122.0,3.6,23.2,940.0,851.29,639.98
2018,7,3,10,45,919.0,121.5,3.65,23.6,961.5,877.99,656.65
2018,7,3,11,0,925.0,121.0,3.7,24.0,983.0,901.49,671.13
2018,7,3,11,15,928.5,121.0,3.8,24.2,997.0,919.95,683.01
2018,7,3,11,30,932.0,121.0,3.9,24.4,1011.0,934.91,692.63
2018,7,3,11,45,934.0,121.0,3.95,24.6,1018.0,944.99,698.78
2018,7,3,12,0,936.0,121.0,4.0,24.8,1025.0,951.47,702.64
2018,7,3,12,15,933.0,123.0,4.05,24.85,1023.5,951.65,702.83
2018,7,3,12,30,930.0,125.0,4.1,24.9,1022.0,948.23,700.74
2018,7,3,12,45,925.0,126.5,4.15,24.95,1012.5,939.02,694.9
2018,7,3,13,0,920.0,128.0,4.2,25.0,1003.0,926.31,686.81
2018,7,3,13,15,917.5,126.5,4.2,24.95,987.5,909.66,676.15
2018,7,3,13,30,915.0,125.0,4.2,24.9,972.0,889.53,663.2
2018,7,3,13,45,911.5,123.0,4.2,24.8,949.5,864.74,647.21
2018,7,3,14,0,908.0,121.0,4.2,24.7,927.0,836.69,628.97
2018,7,3,14,15,902.0,119.0,4.2,24.55,898.0,803.61,607.28
2018,7,3,14,30,896.0,117.0,4.2,24.4,869.0,767.69,583.25
2018,7,3,14,45,888.5,114.5,4.2,24.2,834.0,727.63,554.82
2018,7,3,15,0,881.0,112.0,4.2,24.0,799.0,685.23,524.07
2018,7,3,15,15,869.5,109.5,4.2,24.0,758.5,638.26,488.83
2018,7,3,15,30,858.0,107.0,4.2,24.0,718.0,589.72,451.56
2018,7,3,15,45,844.0,104.5,4.1,23.45,673.5,539.5,412.72
2018,7,3,16,0,830.0,102.0,4.0,22.9,629.0,486.83,370.81
2018,7,3,16,15,813.0,98.5,3.95,22.5,581.5,431.51,325.48
2018,7,3,16,30,796.0,95.0,3.9,22.1,534.0,376.31,278.93
2018,7,3,16,45,772.5,91.0,3.8,21.7,484.0,319.08,229.86
2018,7,3,17,0,749.0,87.0,3.7,21.3,434.0,263.28,181.51
2018,7,3,17,15,716.5,82.5,3.65,20.75,383.0,203.69,131.39
2018,7,3,17,30,684.0,78.0,3.6,20.2,332.0,150.13,89.09
2018,7,3,17,45,639.0,72.5,3.55,19.6,281.5,98.22,55.29
2018,7,3,18,0,594.0,67.0,3.5,19.0,231.0,52.19,40.26
2018,7,3,18,15,527.0,59.5,3.35,18.3,183.5,47.07,35.78
2018,7,3,18,30,460.0,52.0,3.2,17.6,136.0,41.9,31.01
2018,7,3,18,45,359.5,42.0,3.1,16.9,95.5,34.33,23.91
2018,7,3,19,0,259.0,32.0,3.0,16.2,55.0,26.65,15.46
2018,7,3,19,15,145.5,19.0,3.0,15.7,30.5,14.85,0.0
2018,7,3,19,30,32.0,6.0,3.0,15.2,6.0,5.12,0.0
2018,7,3,19,45,16.0,3.0,3.0,14.75,3.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,7,4,4,45,32.0,5.5,2.75,11.25,6.0,0.0,0.0
2018,7,4,5,0,64.0,11.0,2.9,11.5,12.0,9.39,0.0
2018,7,4,5,15,154.0,23.0,3.0,11.95,36.5,17.9,2.14
2018,7,4,5,30,244.0,35.0,3.1,12.4,61.0,27.09,17.36
2018,7,4,5,45,316.0,45.5,3.2,12.85,97.0,34.97,25.2
2018,7,4,6,0,388.0,56.0,3.3,13.3,133.0,44.27,33.86
2018,7,4,6,15,207.0,73.0,3.3,13.85,115.5,55.35,43.91
2018,7,4,6,30,26.0,90.0,3.3,14.4,98.0,71.46,55.09
2018,7,4,6,45,43.5,111.0,3.3,14.9,127.0,91.72,70.74
2018,7,4,7,0,61.0,132.0,3.3,15.4,156.0,114.51,88.5
2018,7,4,7,15,109.5,159.0,3.25,15.95,209.0,151.14,116.61
2018,7,4,7,30,158.0,186.0,3.2,16.5,262.0,194.18,150.32
2018,7,4,7,45,130.0,205.5,3.2,17.0,272.5,212.3,166.1
2018,7,4,8,0,102.0,225.0,3.2,17.5,283.0,227.24,178.66
2018,7,4,8,15,319.0,209.5,3.15,18.1,412.5,320.14,250.24
2018,7,4,8,30,536.0,194.0,3.1,18.7,542.0,437.09,340.35
2018,7,4,8,45,709.5,145.0,3.1,19.25,639.0,520.31,404.51
2018,7,4,9,0,883.0,96.0,3.1,19.8,736.0,610.44,473.22
2018,7,4,9,15,891.0,99.0,3.1,20.3,775.0,657.56,508.03
2018,7,4,9,30,899.0,102.0,3.1,20.8,814.0,702.7,540.61
2018,7,4,9,45,904.0,105.5,3.15,21.35,847.0,743.96,569.63
2018,7,4,10,0,909.0,109.0,3.2,21.9,880.0,782.58,595.49
2018,7,4,10,15,917.0,109.0,3.25,22.3,908.5,817.54,618.06
2018,7,4,10,30,925.0,109.0,3.3,22.7,937.0,849.68,638.54
2018,7,4,10,45,932.0,108.0,3.35,23.15,959.0,877.1,655.55
2018,7,4,11,0,939.0,107.0,3.4,23.6,981.0,901.32,670.35
2018,7,4,11,15,943.0,106.5,3.5,23.8,995.5,920.07,682.43
2018,7,4,11,30,947.0,106.0,3.6,24.0,1010.0,935.28,692.22
2018,7,4,11,45,950.0,105.0,3.7,24.25,1017.0,945.56,698.67
2018,7,4,12,0,953.0,104.0,3.8,24.5,1024.0,952.17,702.79
2018,7,4,12,15,953.0,104.0,3.85,24.6,1023.5,953.33,703.5
2018,7,4,12,30,953.0,104.0,3.9,24.7,1023.0,950.79,701.88
2018,7,4,12,45,952.0,103.5,3.95,24.8,1015.0,943.2,697.01
2018,7,4,13,0,951.0,103.0,4.0,24.9,1007.0,931.92,689.78
2018,7,4,13,15,950.0,101.5,4.0,24.9,992.5,916.04,679.54
2018,7,4,13,30,949.0,100.0,4.0,24.9,978.0,896.51,666.92
2018,7,4,13,45,946.5,98.0,4.05,24.85,956.0,871.71,651.12
2018,7,4,14,0,944.0,96.0,4.1,24.8,934.0,843.49,632.95
2018,7,4,14,15,939.0,95.0,4.05,24.7,905.5,811.0,611.43
2018,7,4,14,30,934.0,94.0,4.0,24.6,877.0,775.5,587.72
2018,7,4,14,45,927.5,92.0,4.0,24.45,842.5,735.22,559.74
2018,7,4,15,0,921.0,90.0,4.0,24.3,808.0,692.42,528.69
2018,7,4,15,15,911.5,88.0,4.0,24.3,768.0,645.47,493.54
2018,7,4,15,30,902.0,86.0,4.0,24.3,728.0,596.7,456.14
2018,7,4,15,45,890.0,83.5,3.95,23.75,683.5,544.59,416.0
2018,7,4,16,0,878.0,81.0,3.9,23.2,639.0,491.41,373.69
2018,7,4,16,15,862.5,79.0,3.9,22.75,591.5,436.39,328.5
2018,7,4,16,30,847.0,77.0,3.9,22.3,544.0,381.17,281.72
2018,7,4,16,45,826.5,73.5,3.85,21.85,494.0,320.9,229.93
2018,7,4,17,0,806.0,70.0,3.8,21.4,444.0,263.33,179.69
2018,7,4,17,15,776.5,66.5,3.75,20.7,392.0,205.34,130.35
2018,7,4,17,30,747.0,63.0,3.7,20.0,340.0,149.96,86.27
2018,7,4,17,45,705.5,58.5,3.6,19.35,289.0,95.8,50.92
2018,7,4,18,0,664.0,54.0,3.5,18.7,238.0,46.42,35.26
2018,7,4,18,15,602.0,49.0,3.35,17.9,190.0,42.59,31.91
2018,7,4,18,30,540.0,44.0,3.2,17.1,142.0,35.61,25.59
2018,7,4,18,45,441.5,36.5,3.05,16.3,100.5,29.86,20.13
2018,7,4,19,0,343.0,29.0,2.9,15.5,59.0,24.14,13.48
2018,7,4,19,15,198.0,17.5,2.8,15.05,32.5,14.62,0.0
2018,7,4,19,30,53.0,6.0,2.7,14.6,6.0,5.12,0.0
2018,7,4,19,45,26.5,3.0,2.55,14.15,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,7,5,4,45,0.0,1.0,1.3,10.15,1.0,0.0,0.0
2018,7,5,5,0,0.0,2.0,1.4,10.5,2.0,1.71,0.0
2018,7,5,5,15,34.5,10.0,1.6,11.2,13.5,8.19,0.0
2018,7,5,5,30,69.0,18.0,1.8,11.9,25.0,14.58,6.75
2018,7,5,5,45,154.5,25.0,2.0,12.65,52.5,19.12,11.26
2018,7,5,6,0,240.0,32.0,2.2,13.4,80.0,24.12,15.93
2018,7,5,6,15,120.0,42.5,2.15,14.0,66.5,33.23,24.18
2018,7,5,6,30,0.0,53.0,2.1,14.6,53.0,43.86,32.02
2018,7,5,6,45,4.5,84.5,2.1,15.25,86.0,69.49,53.47
2018,7,5,7,0,9.0,116.0,2.1,15.9,119.0,95.38,74.65
2018,7,5,7,15,85.5,153.0,2.0,16.55,193.5,141.14,108.95
2018,7,5,7,30,162.0,190.0,1.9,17.2,268.0,198.26,152.7
2018,7,5,7,45,454.0,148.5,1.85,17.9,399.0,276.54,208.46
2018,7,5,8,0,746.0,107.0,1.8,18.6,530.0,385.82,290.82
2018,7,5,8,15,824.0,91.5,1.7,19.3,595.5,447.63,339.85
2018,7,5,8,30,902.0,76.0,1.6,20.0,661.0,515.44,392.31
2018,7,5,8,45,914.0,77.5,1.5,20.75,705.0,568.31,432.06
2018,7,5,9,0,926.0,79.0,1.4,21.5,749.0,619.95,469.23
2018,7,5,9,15,934.5,80.0,1.35,22.2,788.0,667.43,502.37
2018,7,5,9,30,943.0,81.0,1.3,22.9,827.0,712.87,532.82
2018,7,5,9,45,950.0,82.5,1.2,23.65,861.0,755.44,559.55
2018,7,5,10,0,957.0,84.0,1.1,24.4,895.0,795.4,581.92
2018,7,5,10,15,962.0,84.5,1.1,25.1,922.5,830.06,601.69
2018,7,5,10,30,967.0,85.0,1.1,25.8,950.0,861.59,619.21
2018,7,5,10,45,971.0,85.5,1.15,26.45,971.5,889.02,634.79
2018,7,5,11,0,975.0,86.0,1.2,27.1,993.0,912.98,648.14
2018,7,5,11,15,977.5,86.0,1.3,27.65,1007.0,931.59,659.12
2018,7,5,11,30,980.0,86.0,1.4,28.2,1021.0,946.49,667.85
2018,7,5,11,45,980.5,86.5,1.5,28.7,1027.5,956.32,673.61
2018,7,5,12,0,981.0,87.0,1.6,29.2,1034.0,962.31,677.08
2018,7,5,12,15,976.5,89.5,1.75,29.5,1031.5,961.87,677.8
2018,7,5,12,30,972.0,92.0,1.9,29.8,1029.0,957.61,676.18
2018,7,5,12,45,965.0,95.5,2.05,30.1,1019.5,948.31,671.38
2018,7,5,13,0,958.0,99.0,2.2,30.4,1010.0,935.36,664.25
2018,7,5,13,15,955.5,98.0,2.35,30.45,994.0,918.56,655.29
2018,7,5,13,30,953.0,97.0,2.5,30.5,978.0,898.14,643.92
2018,7,5,13,45,948.5,96.0,2.6,30.6,955.0,872.56,628.57
2018,7,5,14,0,944.0,95.0,2.7,30.7,932.0,843.65,610.94
2018,7,5,14,15,939.0,93.0,2.8,30.55,903.0,810.23,590.77
2018,7,5,14,30,934.0,91.0,2.9,30.4,874.0,773.81,568.32
2018,7,5,14,45,926.5,89.5,2.95,30.3,839.0,733.31,541.55
2018,7,5,15,0,919.0,88.0,3.0,30.2,804.0,690.36,511.66
2018,7,5,15,15,909.0,86.5,3.0,30.2,764.0,643.65,477.93
2018,7,5,15,30,899.0,85.0,3.0,30.2,724.0,595.16,442.03
2018,7,5,15,45,886.0,82.5,3.05,29.7,679.0,542.67,403.16
2018,7,5,16,0,873.0,80.0,3.1,29.2,634.0,489.2,362.14
2018,7,5,16,15,848.0,78.5,3.05,28.75,582.5,430.92,315.97
2018,7,5,16,30,823.0,77.0,3.0,28.3,531.0,373.47,269.08
2018,7,5,16,45,807.0,73.0,2.95,27.9,483.0,315.44,220.42
2018,7,5,17,0,791.0,69.0,2.9,27.5,435.0,259.64,172.8
2018,7,5,17,15,759.5,65.5,2.85,26.75,383.5,202.11,125.25
2018,7,5,17,30,728.0,62.0,2.8,26.0,332.0,147.45,82.87
2018,7,5,17,45,677.0,58.5,2.7,25.3,280.0,94.55,49.36
2018,7,5,18,0,626.0,55.0,2.6,24.6,228.0,47.43,35.23
2018,7,5,18,15,505.0,52.5,2.45,23.7,174.0,41.28,29.98
2018,7,5,18,30,384.0,50.0,2.3,22.8,120.0,39.82,28.53
2018,7,5,18,45,292.0,38.0,2.15,21.9,82.0,30.59,20.21
2018,7,5,19,0,200.0,26.0,2.0,21.0,44.0,20.22,10.01
2018,7,5,19,15,117.0,15.5,2.0,20.5,24.5,13.23,0.0
2018,7,5,19,30,34.0,5.0,2.0,20.0,5.0,4.27,0.0
2018,7,5,19,45,17.0,2.5,2.0,19.5,2.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.0,18.65,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,1.95,17.9,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.9,17.25,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.65,15.2,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,1.7,15.5,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,1.7,15.6,1.0,0.85,0.0
2018,7,6,5,15,0.0,3.0,1.75,15.8,3.0,2.46,0.0
2018,7,6,5,30,0.0,5.0,1.8,16.0,5.0,4.1,0.0
2018,7,6,5,45,0.0,6.0,1.8,16.2,6.0,4.92,0.0
2018,7,6,6,0,0.0,7.0,1.8,16.4,7.0,5.74,0.0
2018,7,6,6,15,0.0,9.0,1.85,16.75,9.0,7.39,0.93
2018,7,6,6,30,0.0,11.0,1.9,17.1,11.0,9.04,2.07
2018,7,6,6,45,3.5,38.5,1.95,17.45,40.0,32.11,21.53
2018,7,6,7,0,7.0,66.0,2.0,17.8,69.0,55.75,41.15
2018,7,6,7,15,12.0,100.0,2.05,18.25,105.5,84.88,64.97
2018,7,6,7,30,17.0,134.0,2.1,18.7,142.0,114.44,88.8
2018,7,6,7,45,8.5,109.0,2.1,19.15,113.0,93.02,71.15
2018,7,6,8,0,0.0,84.0,2.1,19.6,84.0,69.81,52.04
2018,7,6,8,15,0.0,86.0,2.05,20.3,86.0,71.52,53.13
2018,7,6,8,30,0.0,88.0,2.0,21.0,88.0,73.24,54.19
2018,7,6,8,45,0.0,84.5,1.95,21.75,84.5,70.36,51.54
2018,7,6,9,0,0.0,81.0,1.9,22.5,81.0,67.47,48.93
2018,7,6,9,15,3.0,120.5,1.95,23.4,123.0,102.46,76.47
2018,7,6,9,30,6.0,160.0,2.0,24.3,165.0,137.87,103.77
2018,7,6,9,45,122.0,231.5,2.05,25.2,335.0,293.56,224.45
2018,7,6,10,0,238.0,303.0,2.1,26.1,505.0,456.36,344.2
2018,7,6,10,15,460.0,256.0,2.2,27.2,662.0,605.78,451.96
2018,7,6,10,30,682.0,209.0,2.3,28.3,819.0,759.48,557.98
2018,7,6,10,45,787.5,161.0,2.4,29.35,881.0,815.75,593.87
2018,7,6,11,0,893.0,113.0,2.5,30.4,943.0,869.07,626.06
2018,7,6,11,15,905.0,107.5,2.6,30.9,959.5,889.53,637.95
2018,7,6,11,30,917.0,102.0,2.7,31.4,976.0,906.82,648.06
2018,7,6,11,45,919.5,102.0,2.8,31.9,983.5,917.39,653.9
2018,7,6,12,0,922.0,102.0,2.9,32.4,991.0,924.4,657.58
2018,7,6,12,15,914.0,107.0,3.05,32.55,988.0,923.01,657.25
2018,7,6,12,30,906.0,112.0,3.2,32.7,985.0,918.03,654.72
2018,7,6,12,45,898.0,115.5,3.3,32.85,975.0,908.24,648.83
2018,7,6,13,0,890.0,119.0,3.4,33.0,965.0,895.07,640.82
2018,7,6,13,15,775.0,174.5,3.5,32.9,902.5,844.01,608.63
2018,7,6,13,30,660.0,230.0,3.6,32.8,840.0,789.16,571.89
2018,7,6,13,45,722.0,190.5,3.75,32.75,843.0,787.69,573.61
2018,7,6,14,0,784.0,151.0,3.9,32.7,846.0,776.52,568.04
2018,7,6,14,15,848.0,119.0,3.95,32.5,849.0,765.58,562.03
2018,7,6,14,30,912.0,87.0,4.0,32.3,852.0,755.12,556.38
2018,7,6,14,45,896.0,90.5,4.1,32.05,816.0,714.19,529.13
2018,7,6,15,0,880.0,94.0,4.2,31.8,780.0,671.5,499.27
2018,7,6,15,15,879.5,87.0,4.2,31.8,742.5,627.15,466.98
2018,7,6,15,30,879.0,80.0,4.2,31.8,705.0,580.26,431.97
2018,7,6,15,45,867.0,78.0,4.25,31.0,662.0,529.71,394.56
2018,7,6,16,0,855.0,76.0,4.3,30.2,619.0,478.12,354.97
2018,7,6,16,15,838.0,74.0,4.25,29.6,572.0,423.68,311.44
2018,7,6,16,30,821.0,72.0,4.2,29.0,525.0,369.24,266.56
2018,7,6,16,45,801.0,69.0,4.15,28.4,476.0,313.28,219.46
2018,7,6,17,0,781.0,66.0,4.1,27.8,427.0,255.4,170.3
2018,7,6,17,15,747.5,63.5,3.95,27.0,376.0,198.94,123.46
2018,7,6,17,30,714.0,61.0,3.8,26.2,325.0,145.55,81.97
2018,7,6,17,45,664.0,57.5,3.7,25.4,274.0,93.51,48.77
2018,7,6,18,0,614.0,54.0,3.6,24.6,223.0,47.12,34.96
2018,7,6,18,15,559.5,48.0,3.35,23.8,178.0,38.08,27.21
2018,7,6,18,30,505.0,42.0,3.1,23.0,133.0,33.8,23.35
2018,7,6,18,45,379.0,35.5,2.9,22.2,92.0,28.79,18.65
2018,7,6,19,0,253.0,29.0,2.7,21.4,51.0,23.95,12.79
2018,7,6,19,15,144.0,16.5,2.6,20.95,27.5,14.08,0.0
2018,7,6,19,30,35.0,4.0,2.5,20.5,4.0,3.41,0.0
2018,7,6,19,45,17.5,2.0,2.45,20.1,2.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.3,19.4,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.15,18.85,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.65,17.65,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.55,17.35,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.45,16.9,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.35,16.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,7,4,45,48.5,5.0,1.7,14.75,5.5,0.0,0.0
2018,7,7,5,0,97.0,10.0,1.9,15.0,11.0,8.54,0.0
2018,7,7,5,15,246.5,19.5,2.05,15.5,40.0,16.2,0.0
2018,7,7,5,30,396.0,29.0,2.2,16.0,69.0,23.95,14.25
2018,7,7,5,45,485.5,35.5,2.3,16.5,111.5,28.92,19.5
2018,7,7,6,0,575.0,42.0,2.4,17.0,154.0,36.91,26.86
2018,7,7,6,15,631.5,46.5,2.45,17.85,202.5,40.39,30.05
2018,7,7,6,30,688.0,51.0,2.5,18.7,251.0,59.76,33.83
2018,7,7,6,45,726.0,55.0,2.55,19.5,302.0,110.85,58.68
2018,7,7,7,0,764.0,59.0,2.6,20.3,353.0,166.02,98.13
2018,7,7,7,15,791.5,62.0,2.65,21.05,404.0,221.93,144.18
2018,7,7,7,30,819.0,65.0,2.7,21.8,455.0,282.79,196.2
2018,7,7,7,45,839.0,67.0,2.8,22.55,504.5,339.08,244.96
2018,7,7,8,0,859.0,69.0,2.9,23.3,554.0,396.13,293.37
2018,7,7,8,15,875.0,71.0,2.95,23.95,601.5,451.91,339.53
2018,7,7,8,30,891.0,73.0,3.0,24.6,649.0,507.45,383.97
2018,7,7,8,45,903.0,74.5,3.05,25.3,693.0,559.87,424.53
2018,7,7,9,0,915.0,76.0,3.1,26.0,737.0,611.11,462.82
2018,7,7,9,15,924.0,78.0,3.2,26.5,776.5,659.48,498.38
2018,7,7,9,30,933.0,80.0,3.3,27.0,816.0,705.9,531.56
2018,7,7,9,45,940.5,81.0,3.4,27.55,850.0,748.09,560.84
2018,7,7,10,0,948.0,82.0,3.5,28.1,884.0,787.75,586.21
2018,7,7,10,15,953.5,82.5,3.55,28.45,912.0,822.63,608.33
2018,7,7,10,30,959.0,83.0,3.6,28.8,940.0,854.46,628.24
2018,7,7,10,45,963.0,83.0,3.65,29.2,960.5,881.34,644.61
2018,7,7,11,0,967.0,83.0,3.7,29.6,981.0,904.78,658.68
2018,7,7,11,15,969.5,83.5,3.7,29.85,995.5,923.86,669.98
2018,7,7,11,30,972.0,84.0,3.7,30.1,1010.0,939.24,678.91
2018,7,7,11,45,974.0,83.5,3.7,30.35,1017.0,949.49,684.56
2018,7,7,12,0,976.0,83.0,3.7,30.6,1024.0,955.95,687.86
2018,7,7,12,15,970.0,87.0,3.75,30.75,1022.0,955.67,687.47
2018,7,7,12,30,964.0,91.0,3.8,30.9,1020.0,951.57,684.76
2018,7,7,12,45,946.5,102.0,3.85,31.0,1007.5,940.01,677.43
2018,7,7,13,0,929.0,113.0,3.9,31.1,995.0,924.89,667.9
2018,7,7,13,15,870.5,145.5,3.95,31.1,961.5,889.82,645.53
2018,7,7,13,30,812.0,178.0,4.0,31.1,928.0,864.65,629.75
2018,7,7,13,45,772.0,195.5,4.05,31.05,895.0,828.6,606.4
2018,7,7,14,0,732.0,213.0,4.1,31.0,862.0,797.32,584.84
2018,7,7,14,15,816.5,159.5,4.15,30.7,861.5,786.3,580.37
2018,7,7,14,30,901.0,106.0,4.2,30.4,861.0,765.83,568.64
2018,7,7,14,45,805.5,146.5,4.25,30.1,800.5,708.29,527.71
2018,7,7,15,0,710.0,187.0,4.3,29.8,740.0,650.52,485.95
2018,7,7,15,15,777.0,146.0,4.3,29.8,722.5,621.74,465.77
2018,7,7,15,30,844.0,105.0,4.3,29.8,705.0,584.25,438.15
2018,7,7,15,45,830.5,100.5,4.4,28.9,659.5,533.06,400.38
2018,7,7,16,0,817.0,96.0,4.5,28.0,614.0,479.39,359.43
2018,7,7,16,15,821.5,86.0,4.45,27.3,572.5,427.74,317.77
2018,7,7,16,30,826.0,76.0,4.4,26.6,531.0,375.63,274.13
2018,7,7,16,45,810.0,71.5,4.4,25.95,482.5,319.2,226.19
2018,7,7,17,0,794.0,67.0,4.4,25.3,434.0,260.47,175.75
2018,7,7,17,15,766.0,63.5,4.3,24.4,383.5,203.34,127.63
2018,7,7,17,30,738.0,60.0,4.2,23.5,333.0,148.66,84.36
2018,7,7,17,45,699.0,55.5,4.05,22.6,283.0,95.04,49.23
2018,7,7,18,0,660.0,51.0,3.9,21.7,233.0,45.73,34.2
2018,7,7,18,15,601.5,46.0,3.75,20.8,186.0,40.01,29.25
2018,7,7,18,30,543.0,41.0,3.6,19.9,139.0,33.19,23.16
2018,7,7,18,45,449.5,34.0,3.45,19.05,98.5,27.79,18.08
2018,7,7,19,0,356.0,27.0,3.3,18.2,58.0,22.43,11.76
2018,7,7,19,15,206.5,16.5,3.2,17.75,32.0,14.08,0.0
2018,7,7,19,30,57.0,6.0,3.1,17.3,6.0,5.12,0.0
2018,7,7,19,45,28.5,3.0,3.05,16.85,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.95,16.15,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,8,4,45,47.0,4.5,2.65,12.4,5.0,0.0,0.0
2018,7,8,5,0,94.0,9.0,2.8,12.6,10.0,7.68,0.0
2018,7,8,5,15,242.0,19.0,2.85,13.15,39.0,15.78,0.0
2018,7,8,5,30,390.0,29.0,2.9,13.7,68.0,23.97,14.34
2018,7,8,5,45,478.5,36.0,2.95,14.25,110.5,29.34,20.05
2018,7,8,6,0,567.0,43.0,3.0,14.8,153.0,37.78,27.87
2018,7,8,6,15,623.5,48.0,3.05,15.55,201.0,41.64,31.45
2018,7,8,6,30,680.0,53.0,3.1,16.3,249.0,60.97,35.47
2018,7,8,6,45,717.5,57.0,3.15,17.05,299.5,111.59,60.29
2018,7,8,7,0,755.0,61.0,3.2,17.8,350.0,166.24,99.77
2018,7,8,7,15,781.5,64.0,3.2,18.5,400.5,221.48,145.82
2018,7,8,7,30,808.0,67.0,3.2,19.2,451.0,281.52,197.82
2018,7,8,7,45,828.0,69.5,3.2,19.9,500.5,337.72,247.04
2018,7,8,8,0,848.0,72.0,3.2,20.6,550.0,394.7,295.92
2018,7,8,8,15,863.0,74.5,3.25,21.3,597.0,450.0,342.22
2018,7,8,8,30,878.0,77.0,3.3,22.0,644.0,505.0,386.73
2018,7,8,8,45,890.0,79.5,3.35,22.7,688.0,557.81,428.08
2018,7,8,9,0,902.0,82.0,3.4,23.4,732.0,609.46,467.17
2018,7,8,9,15,909.0,84.5,3.45,24.0,770.5,656.55,501.89
2018,7,8,9,30,916.0,87.0,3.5,24.6,809.0,701.55,534.1
2018,7,8,9,45,920.0,90.5,3.55,25.15,842.0,743.04,563.03
2018,7,8,10,0,924.0,94.0,3.6,25.7,875.0,781.78,588.16
2018,7,8,10,15,930.5,95.0,3.65,26.05,903.5,817.21,610.95
2018,7,8,10,30,937.0,96.0,3.7,26.4,932.0,849.71,631.58
2018,7,8,10,45,942.0,96.0,3.75,26.75,953.5,876.93,648.53
2018,7,8,11,0,947.0,96.0,3.8,27.1,975.0,900.83,663.22
2018,7,8,11,15,950.5,96.5,3.85,27.35,990.0,920.45,675.31
2018,7,8,11,30,954.0,97.0,3.9,27.6,1005.0,936.48,685.08
2018,7,8,11,45,956.0,96.5,3.95,27.8,1012.0,946.6,691.16
2018,7,8,12,0,958.0,96.0,4.0,28.0,1019.0,953.01,694.91
2018,7,8,12,15,957.0,97.0,4.05,28.1,1018.5,954.38,695.73
2018,7,8,12,30,956.0,98.0,4.1,28.2,1018.0,952.01,694.21
2018,7,8,12,45,953.0,98.5,4.15,28.35,1009.5,943.67,688.74
2018,7,8,13,0,950.0,99.0,4.2,28.5,1001.0,931.65,680.95
2018,7,8,13,15,948.0,98.0,4.25,28.55,986.0,915.47,670.74
2018,7,8,13,30,946.0,97.0,4.3,28.6,971.0,895.67,658.18
2018,7,8,13,45,942.0,96.0,4.3,28.6,948.5,870.7,642.05
2018,7,8,14,0,938.0,95.0,4.3,28.6,926.0,842.38,623.67
2018,7,8,14,15,931.5,93.5,4.35,28.45,896.5,808.48,601.95
2018,7,8,14,30,925.0,92.0,4.4,28.3,867.0,771.68,578.07
2018,7,8,14,45,917.5,90.0,4.4,28.1,832.0,731.02,550.46
2018,7,8,15,0,910.0,88.0,4.4,27.9,797.0,687.93,519.62
2018,7,8,15,15,899.5,87.5,4.4,27.9,757.5,642.19,485.67
2018,7,8,15,30,889.0,87.0,4.4,27.9,718.0,594.71,449.59
2018,7,8,15,45,876.0,84.5,4.4,27.15,673.5,542.61,410.38
2018,7,8,16,0,863.0,82.0,4.4,26.4,629.0,489.54,369.02
2018,7,8,16,15,847.0,78.5,4.4,25.85,581.0,433.6,323.82
2018,7,8,16,30,831.0,75.0,4.4,25.3,533.0,377.57,277.08
2018,7,8,16,45,809.5,72.5,4.35,24.75,483.5,318.68,226.98
2018,7,8,17,0,788.0,70.0,4.3,24.2,434.0,262.56,178.43
2018,7,8,17,15,759.0,66.0,4.25,23.35,383.0,205.05,129.88
2018,7,8,17,30,730.0,62.0,4.2,22.5,332.0,150.12,86.21
2018,7,8,17,45,690.0,57.5,4.1,21.65,282.0,96.82,51.0
2018,7,8,18,0,650.0,53.0,4.0,20.8,232.0,47.96,36.27
2018,7,8,18,15,589.0,47.5,3.9,19.95,184.5,41.24,30.43
2018,7,8,18,30,528.0,42.0,3.8,19.1,137.0,33.94,23.89
2018,7,8,18,45,432.5,34.5,3.7,18.2,96.5,28.17,18.46
2018,7,8,19,0,337.0,27.0,3.6,17.3,56.0,22.4,11.71
2018,7,8,19,15,194.5,16.5,3.55,16.8,31.0,14.08,0.0
2018,7,8,19,30,52.0,6.0,3.5,16.3,6.0,5.12,0.0
2018,7,8,19,45,26.0,3.0,3.45,15.85,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,7,9,4,45,44.0,4.5,2.65,12.2,5.0,0.0,0.0
2018,7,9,5,0,88.0,9.0,2.8,12.4,10.0,7.68,0.0
2018,7,9,5,15,233.5,19.0,2.9,12.95,38.0,15.8,0.0
2018,7,9,5,30,379.0,29.0,3.0,13.5,66.0,23.98,14.26
2018,7,9,5,45,470.0,36.0,3.05,14.1,108.5,29.34,20.03
2018,7,9,6,0,561.0,43.0,3.1,14.7,151.0,37.78,27.87
2018,7,9,6,15,618.5,48.0,3.15,15.5,199.0,41.64,31.44
2018,7,9,6,30,676.0,53.0,3.2,16.3,247.0,60.66,35.4
2018,7,9,6,45,714.5,57.0,3.25,17.1,297.5,111.16,60.08
2018,7,9,7,0,753.0,61.0,3.3,17.9,348.0,165.82,99.5
2018,7,9,7,15,780.5,64.0,3.25,18.65,399.0,221.2,145.57
2018,7,9,7,30,808.0,67.0,3.2,19.4,450.0,281.48,197.66
2018,7,9,7,45,827.5,70.0,3.15,20.15,499.5,338.02,247.04
2018,7,9,8,0,847.0,73.0,3.1,20.9,549.0,395.31,295.97
2018,7,9,8,15,862.0,75.5,3.05,21.75,596.0,450.63,341.82
2018,7,9,8,30,877.0,78.0,3.0,22.6,643.0,505.65,385.74
2018,7,9,8,45,888.5,80.0,2.95,23.45,686.5,557.74,425.82
2018,7,9,9,0,900.0,82.0,2.9,24.3,730.0,608.63,463.48
2018,7,9,9,15,908.5,84.0,2.95,25.1,769.0,656.18,497.81
2018,7,9,9,30,917.0,86.0,3.0,25.9,808.0,701.75,529.68
2018,7,9,9,45,923.0,88.5,3.05,26.7,841.5,743.83,558.14
2018,7,9,10,0,929.0,91.0,3.1,27.5,875.0,783.3,582.75
2018,7,9,10,15,933.5,92.0,3.15,28.2,902.0,817.41,603.46
2018,7,9,10,30,938.0,93.0,3.2,28.9,929.0,848.45,621.92
2018,7,9,10,45,941.0,94.0,3.25,29.6,950.0,875.03,637.27
2018,7,9,11,0,944.0,95.0,3.3,30.3,971.0,898.21,650.3
2018,7,9,11,15,946.5,95.5,3.35,30.9,985.0,916.97,660.68
2018,7,9,11,30,949.0,96.0,3.4,31.5,999.0,932.12,668.75
2018,7,9,11,45,949.5,97.0,3.5,32.1,1006.0,942.3,673.97
2018,7,9,12,0,950.0,98.0,3.6,32.7,1013.0,948.76,676.88
2018,7,9,12,15,949.5,98.5,3.7,32.85,1012.5,950.14,677.87
2018,7,9,12,30,949.0,99.0,3.8,33.0,1012.0,947.81,676.59
2018,7,9,12,45,947.0,98.5,3.9,33.2,1003.5,939.51,671.42
2018,7,9,13,0,945.0,98.0,4.0,33.4,995.0,927.53,663.96
2018,7,9,13,15,942.5,97.5,4.1,33.3,980.0,911.47,654.71
2018,7,9,13,30,940.0,97.0,4.2,33.2,965.0,891.83,643.13
2018,7,9,13,45,936.5,96.0,4.25,33.15,943.0,867.41,628.03
2018,7,9,14,0,933.0,95.0,4.3,33.1,921.0,839.64,610.67
2018,7,9,14,15,927.5,93.5,4.4,32.8,892.5,806.65,590.5
2018,7,9,14,30,922.0,92.0,4.5,32.5,864.0,770.71,568.1
2018,7,9,14,45,915.0,90.0,4.6,32.25,829.5,730.5,541.68
2018,7,9,15,0,908.0,88.0,4.7,32.0,795.0,687.82,512.08
2018,7,9,15,15,898.0,86.5,4.7,32.0,755.0,641.52,478.23
2018,7,9,15,30,888.0,85.0,4.7,32.0,715.0,593.45,442.25
2018,7,9,15,45,876.5,82.5,4.8,31.15,671.5,542.16,404.61
2018,7,9,16,0,865.0,80.0,4.9,30.3,628.0,489.75,364.61
2018,7,9,16,15,851.0,76.5,4.85,29.65,581.0,434.52,320.44
2018,7,9,16,30,837.0,73.0,4.8,29.0,534.0,378.98,274.6
2018,7,9,16,45,817.5,70.0,4.8,28.35,484.5,322.11,226.68
2018,7,9,17,0,798.0,67.0,4.8,27.7,435.0,263.34,176.62
2018,7,9,17,15,769.5,63.5,4.65,26.75,384.0,205.76,128.45
2018,7,9,17,30,741.0,60.0,4.5,25.8,333.0,150.67,85.05
2018,7,9,17,45,701.5,56.0,4.35,24.85,283.0,97.11,49.99
2018,7,9,18,0,662.0,52.0,4.2,23.9,233.0,47.91,35.75
2018,7,9,18,15,602.0,46.5,3.95,22.95,185.5,40.47,29.36
2018,7,9,18,30,542.0,41.0,3.7,22.0,138.0,33.21,22.94
2018,7,9,18,45,447.0,33.5,3.45,21.05,97.0,27.39,17.53
2018,7,9,19,0,352.0,26.0,3.2,20.1,56.0,21.56,10.79
2018,7,9,19,15,204.0,16.0,3.15,19.6,31.0,13.66,0.0
2018,7,9,19,30,56.0,6.0,3.1,19.1,6.0,5.12,0.0
2018,7,9,19,45,28.0,3.0,3.0,18.6,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.75,17.2,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.2,16.65,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,10,4,45,52.0,4.5,1.75,13.8,5.0,0.0,0.0
2018,7,10,5,0,104.0,9.0,2.0,14.1,10.0,7.68,0.0
2018,7,10,5,15,259.5,18.0,2.2,14.55,38.5,14.98,0.0
2018,7,10,5,30,415.0,27.0,2.4,15.0,67.0,24.38,14.38
2018,7,10,5,45,504.0,33.5,2.6,15.5,110.0,29.83,20.32
2018,7,10,6,0,593.0,40.0,2.8,16.0,153.0,35.32,25.54
2018,7,10,6,15,649.0,44.5,2.8,16.8,201.5,38.89,28.84
2018,7,10,6,30,705.0,49.0,2.8,17.6,250.0,57.98,32.61
2018,7,10,6,45,742.5,52.5,2.8,18.4,301.5,109.72,57.5
2018,7,10,7,0,780.0,56.0,2.8,19.2,353.0,165.47,97.47
2018,7,10,7,15,807.0,58.5,2.8,20.05,404.0,225.01,146.68
2018,7,10,7,30,834.0,61.0,2.8,20.9,455.0,283.16,196.81
2018,7,10,7,45,853.5,64.0,2.8,21.8,505.5,341.15,247.02
2018,7,10,8,0,873.0,67.0,2.8,22.7,556.0,399.87,296.66
2018,7,10,8,15,888.0,68.5,2.8,23.45,603.5,455.67,342.76
2018,7,10,8,30,903.0,70.0,2.8,24.2,651.0,511.11,386.93
2018,7,10,8,45,914.5,72.5,2.8,24.95,695.5,564.98,428.28
2018,7,10,9,0,926.0,75.0,2.8,25.7,740.0,617.61,467.2
2018,7,10,9,15,932.0,78.0,2.85,26.45,779.0,665.74,501.73
2018,7,10,9,30,938.0,81.0,2.9,27.2,818.0,711.63,533.6
2018,7,10,9,45,940.5,85.5,2.9,27.9,851.5,754.0,561.91
2018,7,10,10,0,943.0,90.0,2.9,28.6,885.0,793.45,586.0
2018,7,10,10,15,949.0,90.5,2.95,29.25,913.5,828.76,607.39
2018,7,10,10,30,955.0,91.0,3.0,29.9,942.0,861.05,626.56
2018,7,10,10,45,959.5,92.0,3.05,30.5,964.0,889.36,643.1
2018,7,10,11,0,964.0,93.0,3.1,31.1,986.0,914.27,657.33
2018,7,10,11,15,967.0,93.5,3.2,31.35,1001.0,933.87,669.38
2018,7,10,11,30,970.0,94.0,3.3,31.6,1016.0,949.8,679.14
2018,7,10,11,45,971.5,94.0,3.35,31.8,1023.0,960.2,685.24
2018,7,10,12,0,973.0,94.0,3.4,32.0,1030.0,966.8,689.03
2018,7,10,12,15,972.0,94.5,3.5,32.0,1029.5,967.8,690.24
2018,7,10,12,30,971.0,95.0,3.6,32.0,1029.0,965.0,689.14
2018,7,10,12,45,968.0,96.0,3.7,31.95,1020.5,957.08,684.97
2018,7,10,13,0,965.0,97.0,3.8,31.9,1012.0,945.41,678.47
2018,7,10,13,15,962.5,95.5,3.9,31.65,996.0,928.14,668.92
2018,7,10,13,30,960.0,94.0,4.0,31.4,980.0,907.21,656.96
2018,7,10,13,45,955.5,93.5,4.1,31.15,957.5,881.99,642.11
2018,7,10,14,0,951.0,93.0,4.2,30.9,935.0,853.41,624.91
2018,7,10,14,15,946.0,91.5,4.25,30.5,906.0,820.26,604.64
2018,7,10,14,30,941.0,90.0,4.3,30.1,877.0,784.08,582.09
2018,7,10,14,45,934.0,88.0,4.35,29.7,842.0,743.16,555.46
2018,7,10,15,0,927.0,86.0,4.4,29.3,807.0,699.72,525.25
2018,7,10,15,15,917.0,84.5,4.4,29.3,766.5,652.6,490.61
2018,7,10,15,30,907.0,83.0,4.4,29.3,726.0,603.65,453.77
2018,7,10,15,45,895.0,80.5,4.4,28.15,681.5,551.16,415.22
2018,7,10,16,0,883.0,78.0,4.4,27.0,637.0,497.57,374.27
2018,7,10,16,15,868.0,75.0,4.35,26.2,589.0,441.4,329.22
2018,7,10,16,30,853.0,72.0,4.3,25.4,541.0,384.98,282.42
2018,7,10,16,45,832.5,69.0,4.3,24.65,490.5,326.87,233.06
2018,7,10,17,0,812.0,66.0,4.3,23.9,440.0,269.66,183.66
2018,7,10,17,15,783.5,62.5,4.25,22.9,388.5,208.49,132.01
2018,7,10,17,30,755.0,59.0,4.2,21.9,337.0,152.52,87.24
2018,7,10,17,45,715.5,55.0,4.1,20.95,286.5,98.04,50.9
2018,7,10,18,0,676.0,51.0,4.0,20.0,236.0,47.92,36.36
2018,7,10,18,15,616.0,45.5,3.95,19.15,187.5,39.71,29.19
2018,7,10,18,30,556.0,40.0,3.9,18.3,139.0,35.34,25.18
2018,7,10,18,45,458.5,33.5,3.8,17.4,98.0,27.45,17.88
2018,7,10,19,0,361.0,27.0,3.7,16.5,57.0,22.5,11.62
2018,7,10,19,15,209.0,16.5,3.7,16.05,31.5,14.08,0.0
2018,7,10,19,30,57.0,6.0,3.7,15.6,6.0,5.12,0.0
2018,7,10,19,45,28.5,3.0,3.7,15.1,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,7,11,4,45,46.5,4.0,2.15,11.9,4.5,0.0,0.0
2018,7,11,5,0,93.0,8.0,2.3,12.2,9.0,6.83,0.0
2018,7,11,5,15,244.5,18.0,2.4,12.8,37.0,15.0,0.0
2018,7,11,5,30,396.0,28.0,2.5,13.4,65.0,23.23,13.43
2018,7,11,5,45,488.0,34.5,2.6,14.0,107.5,30.73,21.21
2018,7,11,6,0,580.0,41.0,2.7,14.6,150.0,36.17,26.43
2018,7,11,6,15,346.0,65.5,2.65,15.25,136.0,48.97,37.98
2018,7,11,6,30,112.0,90.0,2.6,15.9,122.0,71.96,53.89
2018,7,11,6,45,188.0,112.5,2.55,16.55,178.5,103.12,74.16
2018,7,11,7,0,264.0,135.0,2.5,17.2,235.0,146.17,105.06
2018,7,11,7,15,515.5,106.5,2.45,18.0,337.0,198.86,138.22
2018,7,11,7,30,767.0,78.0,2.4,18.8,439.0,277.79,196.12
2018,7,11,7,45,817.5,73.0,2.35,19.6,496.0,337.62,246.78
2018,7,11,8,0,868.0,68.0,2.3,20.4,553.0,399.07,298.05
2018,7,11,8,15,883.5,69.5,2.3,21.2,600.5,454.89,344.23
2018,7,11,8,30,899.0,71.0,2.3,22.0,648.0,510.42,388.47
2018,7,11,8,45,911.0,72.5,2.3,22.8,692.0,563.49,429.24
2018,7,11,9,0,923.0,74.0,2.3,23.6,736.0,615.36,467.58
2018,7,11,9,15,928.5,77.5,2.3,24.45,775.0,663.59,501.78
2018,7,11,9,30,934.0,81.0,2.3,25.3,814.0,709.55,533.19
2018,7,11,9,45,936.0,85.5,2.35,26.15,847.0,751.48,561.04
2018,7,11,10,0,938.0,90.0,2.4,27.0,880.0,790.46,584.73
2018,7,11,10,15,943.5,91.5,2.45,27.75,908.5,826.23,606.18
2018,7,11,10,30,949.0,93.0,2.5,28.5,937.0,858.96,625.37
2018,7,11,10,45,953.0,93.5,2.6,29.2,958.5,886.3,641.37
2018,7,11,11,0,957.0,94.0,2.7,29.9,980.0,910.23,655.1
2018,7,11,11,15,960.0,94.0,2.75,30.4,994.5,929.3,665.83
2018,7,11,11,30,963.0,94.0,2.8,30.9,1009.0,944.72,674.26
2018,7,11,11,45,964.0,94.5,2.9,31.4,1016.0,955.12,679.93
2018,7,11,12,0,965.0,95.0,3.0,31.9,1023.0,961.73,683.3
2018,7,11,12,15,965.0,95.0,3.05,32.15,1022.5,963.2,683.82
2018,7,11,12,30,965.0,95.0,3.1,32.4,1022.0,960.88,682.06
2018,7,11,12,45,963.5,94.5,3.15,32.65,1014.0,952.96,676.86
2018,7,11,13,0,962.0,94.0,3.2,32.9,1006.0,941.27,669.38
2018,7,11,13,15,959.0,93.5,3.3,32.9,990.5,924.56,659.75
2018,7,11,13,30,956.0,93.0,3.4,32.9,975.0,904.21,647.79
2018,7,11,13,45,951.5,93.0,3.5,32.9,953.0,879.55,632.98
2018,7,11,14,0,947.0,93.0,3.6,32.9,931.0,851.54,615.89
2018,7,11,14,15,941.0,91.5,3.7,32.6,901.5,817.74,595.55
2018,7,11,14,30,935.0,90.0,3.8,32.3,872.0,780.97,572.98
2018,7,11,14,45,926.5,89.0,3.85,32.0,837.0,740.14,546.63
2018,7,11,15,0,918.0,88.0,3.9,31.7,802.0,696.93,516.82
2018,7,11,15,15,908.0,86.0,3.9,31.7,761.5,649.68,482.64
2018,7,11,15,30,898.0,84.0,3.9,31.7,721.0,600.64,446.29
2018,7,11,15,45,884.0,83.0,4.05,30.55,676.5,548.88,409.11
2018,7,11,16,0,870.0,82.0,4.2,29.4,632.0,496.2,369.61
2018,7,11,16,15,851.0,79.5,4.15,28.55,583.0,439.39,324.76
2018,7,11,16,30,832.0,77.0,4.1,27.7,534.0,382.77,278.54
2018,7,11,16,45,808.0,74.5,4.1,26.9,483.5,323.0,228.69
2018,7,11,17,0,784.0,72.0,4.1,26.1,433.0,266.12,180.3
2018,7,11,17,15,752.5,68.5,4.0,25.05,381.5,208.57,132.23
2018,7,11,17,30,721.0,65.0,3.9,24.0,330.0,153.88,89.02
2018,7,11,17,45,676.0,60.5,3.8,23.0,279.0,100.48,53.66
2018,7,11,18,0,631.0,56.0,3.7,22.0,228.0,48.35,36.42
2018,7,11,18,15,565.5,50.5,3.55,21.1,180.5,40.17,29.34
2018,7,11,18,30,500.0,45.0,3.4,20.2,133.0,36.34,25.82
2018,7,11,18,45,398.0,36.5,3.2,19.3,93.0,29.82,19.72
2018,7,11,19,0,296.0,28.0,3.0,18.4,53.0,23.28,11.95
2018,7,11,19,15,168.0,16.5,2.9,17.95,29.0,14.08,0.0
2018,7,11,19,30,40.0,5.0,2.8,17.5,5.0,4.27,0.0
2018,7,11,19,45,20.0,2.5,2.7,17.05,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,12,4,45,21.0,3.5,1.75,13.4,3.5,0.0,0.0
2018,7,12,5,0,42.0,7.0,1.9,13.6,7.0,5.97,0.0
2018,7,12,5,15,146.5,19.5,1.95,14.15,31.0,15.23,0.0
2018,7,12,5,30,251.0,32.0,2.0,14.7,55.0,24.89,14.55
2018,7,12,5,45,306.5,41.5,2.1,15.25,87.0,33.53,23.5
2018,7,12,6,0,362.0,51.0,2.2,15.8,119.0,40.36,29.97
2018,7,12,6,15,217.0,58.5,2.25,16.6,102.5,43.12,32.59
2018,7,12,6,30,72.0,66.0,2.3,17.4,86.0,54.18,39.23
2018,7,12,6,45,45.5,98.0,2.3,18.2,111.5,82.36,61.99
2018,7,12,7,0,19.0,130.0,2.3,19.0,137.0,107.27,83.15
2018,7,12,7,15,170.0,147.0,2.3,19.75,226.0,154.88,115.5
2018,7,12,7,30,321.0,164.0,2.3,20.5,315.0,222.16,165.01
2018,7,12,7,45,501.0,142.0,2.35,21.2,407.5,287.09,213.49
