Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,8,0,681.0,120.0,2.4,21.9,500.0,371.2,278.24
2018,7,12,8,15,577.5,165.5,2.45,22.7,507.5,405.12,307.48
2018,7,12,8,30,474.0,211.0,2.5,23.5,515.0,422.93,322.51
2018,7,12,8,45,427.5,249.5,2.55,24.25,538.0,457.5,348.38
2018,7,12,9,0,381.0,288.0,2.6,25.0,561.0,480.48,364.55
2018,7,12,9,15,371.0,310.5,2.65,25.5,588.5,513.63,388.1
2018,7,12,9,30,361.0,333.0,2.7,26.0,616.0,544.96,409.72
2018,7,12,9,45,353.0,352.5,2.7,26.55,639.0,573.26,428.54
2018,7,12,10,0,345.0,372.0,2.7,27.1,662.0,599.86,445.77
2018,7,12,10,15,398.5,365.5,2.7,27.5,711.5,649.33,480.21
2018,7,12,10,30,452.0,359.0,2.7,27.9,761.0,709.4,521.03
2018,7,12,10,45,472.0,356.5,2.75,28.3,785.0,737.81,539.53
2018,7,12,11,0,492.0,354.0,2.8,28.7,809.0,764.96,557.24
2018,7,12,11,15,534.0,338.0,2.85,29.1,839.0,797.72,579.14
2018,7,12,11,30,576.0,322.0,2.9,29.5,869.0,829.02,599.84
2018,7,12,11,45,614.0,295.0,2.95,29.9,882.0,844.85,610.43
2018,7,12,12,0,652.0,268.0,3.0,30.3,895.0,859.34,620.2
2018,7,12,12,15,719.5,222.5,3.1,30.55,914.0,879.89,635.44
2018,7,12,12,30,787.0,177.0,3.2,30.8,933.0,888.8,641.16
2018,7,12,12,45,791.5,174.0,3.25,31.0,929.0,884.89,638.47
2018,7,12,13,0,796.0,171.0,3.3,31.2,925.0,877.64,633.77
2018,7,12,13,15,783.0,176.5,3.3,31.05,908.5,859.58,622.66
2018,7,12,13,30,770.0,182.0,3.3,30.9,892.0,838.69,609.77
2018,7,12,13,45,799.0,158.0,3.25,30.75,879.0,823.26,600.27
2018,7,12,14,0,828.0,134.0,3.2,30.6,866.0,794.83,582.05
2018,7,12,14,15,823.0,130.5,3.15,30.25,838.5,763.57,562.38
2018,7,12,14,30,818.0,127.0,3.1,29.9,811.0,729.65,540.39
2018,7,12,14,45,811.0,124.0,3.05,29.55,778.0,697.29,518.18
2018,7,12,15,0,804.0,121.0,3.0,29.2,745.0,656.79,489.93
2018,7,12,15,15,791.5,118.5,3.0,29.2,706.5,611.39,457.04
2018,7,12,15,30,779.0,116.0,3.0,29.2,668.0,564.72,422.45
2018,7,12,15,45,765.5,112.5,2.9,28.4,626.0,515.59,386.16
2018,7,12,16,0,752.0,109.0,2.8,27.6,584.0,465.81,348.17
2018,7,12,16,15,735.0,104.0,2.85,27.0,538.5,412.81,306.54
2018,7,12,16,30,718.0,99.0,2.9,26.4,493.0,360.08,263.72
2018,7,12,16,45,694.0,94.5,2.9,25.8,445.5,303.59,216.96
2018,7,12,17,0,670.0,90.0,2.9,25.2,398.0,250.85,172.43
2018,7,12,17,15,636.5,85.0,2.9,24.45,349.5,197.67,128.38
2018,7,12,17,30,603.0,80.0,2.9,23.7,301.0,147.74,89.12
2018,7,12,17,45,513.0,78.5,2.95,22.95,246.5,99.85,58.7
2018,7,12,18,0,423.0,77.0,3.0,22.2,192.0,60.8,47.14
2018,7,12,18,15,267.5,69.5,2.9,21.55,137.0,51.47,39.05
2018,7,12,18,30,112.0,62.0,2.8,20.9,82.0,47.86,35.62
2018,7,12,18,45,71.5,44.5,2.7,20.25,56.0,34.78,23.79
2018,7,12,19,0,31.0,27.0,2.6,19.6,30.0,21.54,10.42
2018,7,12,19,15,19.5,15.0,2.55,19.3,16.5,12.8,0.0
2018,7,12,19,30,8.0,3.0,2.5,19.0,3.0,2.56,0.0
2018,7,12,19,45,4.0,1.5,2.4,18.7,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.25,18.3,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,2.15,18.1,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,2.05,17.95,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.95,17.8,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.9,17.65,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.85,17.35,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,2.25,16.55,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,2.35,16.25,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,13,4,45,1.0,1.5,2.3,15.15,1.5,0.0,0.0
2018,7,13,5,0,2.0,3.0,2.3,15.2,3.0,2.56,0.0
2018,7,13,5,15,31.0,17.5,2.3,15.6,20.0,14.07,0.0
2018,7,13,5,30,60.0,32.0,2.3,16.0,37.0,25.28,14.59
2018,7,13,5,45,110.0,48.0,2.3,16.4,65.5,36.76,26.12
2018,7,13,6,0,160.0,64.0,2.3,16.8,94.0,48.49,36.93
2018,7,13,6,15,168.5,82.5,2.25,17.25,122.5,61.37,48.52
2018,7,13,6,30,177.0,101.0,2.2,17.7,151.0,78.96,58.37
2018,7,13,6,45,118.5,105.5,2.2,18.2,142.0,93.34,68.26
2018,7,13,7,0,60.0,110.0,2.2,18.7,133.0,97.95,73.73
2018,7,13,7,15,34.5,102.5,2.25,19.3,116.0,91.7,69.43
2018,7,13,7,30,9.0,95.0,2.3,19.9,99.0,81.06,61.38
2018,7,13,7,45,10.5,138.5,2.3,20.5,144.0,117.54,90.76
2018,7,13,8,0,12.0,182.0,2.3,21.1,189.0,154.49,119.87
2018,7,13,8,15,21.5,199.5,2.35,21.75,213.0,174.31,134.86
2018,7,13,8,30,31.0,217.0,2.4,22.4,237.0,198.13,152.92
2018,7,13,8,45,132.5,213.0,2.5,23.05,306.5,257.31,198.89
2018,7,13,9,0,234.0,209.0,2.6,23.7,376.0,326.13,251.99
2018,7,13,9,15,373.5,227.0,2.6,24.3,511.0,450.68,345.69
2018,7,13,9,30,513.0,245.0,2.6,24.9,646.0,578.8,438.69
2018,7,13,9,45,543.5,250.5,2.6,25.5,692.0,628.02,472.37
2018,7,13,10,0,574.0,256.0,2.6,26.1,738.0,680.04,507.67
2018,7,13,10,15,613.0,239.5,2.65,26.6,770.0,716.96,532.92
2018,7,13,10,30,652.0,223.0,2.7,27.1,802.0,753.24,557.5
2018,7,13,10,45,726.0,193.0,2.75,27.6,852.0,804.97,592.85
2018,7,13,11,0,800.0,163.0,2.8,28.1,902.0,851.38,622.5
2018,7,13,11,15,725.5,207.5,2.85,28.55,885.5,848.52,618.98
2018,7,13,11,30,651.0,252.0,2.9,29.0,869.0,834.23,606.73
2018,7,13,11,45,742.5,201.0,2.95,29.4,910.0,867.74,629.84
2018,7,13,12,0,834.0,150.0,3.0,29.8,951.0,895.35,646.86
2018,7,13,12,15,849.0,140.5,3.1,30.0,955.5,902.05,651.11
2018,7,13,12,30,864.0,131.0,3.2,30.2,960.0,905.29,653.35
2018,7,13,12,45,870.0,125.5,3.25,30.4,954.5,900.4,650.08
2018,7,13,13,0,876.0,120.0,3.3,30.6,949.0,891.94,644.61
2018,7,13,13,15,874.0,119.0,3.35,30.65,935.0,876.95,635.33
2018,7,13,13,30,872.0,118.0,3.4,30.7,921.0,858.61,623.92
2018,7,13,13,45,868.0,116.0,3.4,30.7,899.5,834.43,608.51
2018,7,13,14,0,864.0,114.0,3.4,30.7,878.0,807.14,591.02
2018,7,13,14,15,858.0,113.0,3.4,30.6,850.5,776.24,571.28
2018,7,13,14,30,852.0,112.0,3.4,30.5,823.0,742.63,549.58
2018,7,13,14,45,843.5,110.0,3.4,30.4,789.5,703.82,522.93
2018,7,13,15,0,835.0,108.0,3.4,30.3,756.0,662.85,493.98
2018,7,13,15,15,823.5,105.5,3.4,30.3,717.0,617.62,461.15
2018,7,13,15,30,812.0,103.0,3.4,30.3,678.0,570.93,426.46
2018,7,13,15,45,798.5,100.0,3.35,29.8,635.0,522.58,390.28
2018,7,13,16,0,785.0,97.0,3.3,29.3,592.0,471.66,351.1
2018,7,13,16,15,767.0,93.5,3.3,28.85,546.0,417.91,308.59
2018,7,13,16,30,749.0,90.0,3.3,28.4,500.0,364.45,264.99
2018,7,13,16,45,724.5,86.0,3.3,27.95,451.5,309.06,218.97
2018,7,13,17,0,700.0,82.0,3.3,27.5,403.0,255.27,173.6
2018,7,13,17,15,667.0,77.5,3.3,26.75,354.0,198.17,126.55
2018,7,13,17,30,634.0,73.0,3.3,26.0,305.0,146.95,86.38
2018,7,13,17,45,588.5,67.5,3.3,25.25,257.0,97.34,53.34
2018,7,13,18,0,543.0,62.0,3.3,24.5,209.0,52.91,39.93
2018,7,13,18,15,477.5,55.0,3.25,23.6,164.5,43.27,31.67
2018,7,13,18,30,412.0,48.0,3.2,22.7,120.0,38.47,27.33
2018,7,13,18,45,317.0,38.0,3.15,21.8,83.0,30.9,20.34
2018,7,13,19,0,222.0,28.0,3.1,20.9,46.0,21.81,10.35
2018,7,13,19,15,123.5,16.0,3.1,20.35,25.0,13.66,0.0
2018,7,13,19,30,25.0,4.0,3.1,19.8,4.0,0.0,0.0
2018,7,13,19,45,12.5,2.0,3.05,19.2,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.95,17.25,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.85,16.6,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,14,4,45,17.0,2.5,2.6,14.1,2.5,0.0,0.0
2018,7,14,5,0,34.0,5.0,2.6,14.2,5.0,4.27,0.0
2018,7,14,5,15,146.0,17.0,2.65,14.65,28.5,14.51,0.0
2018,7,14,5,30,258.0,29.0,2.7,15.1,52.0,23.91,13.37
2018,7,14,5,45,352.5,38.0,2.75,15.55,90.5,30.78,21.02
2018,7,14,6,0,447.0,47.0,2.8,16.0,129.0,37.57,27.46
2018,7,14,6,15,330.5,51.0,2.8,16.55,122.0,38.85,28.81
2018,7,14,6,30,214.0,55.0,2.8,17.1,115.0,45.61,29.88
2018,7,14,6,45,107.0,74.5,2.75,17.65,104.5,69.74,49.16
2018,7,14,7,0,0.0,94.0,2.7,18.2,94.0,77.01,59.17
2018,7,14,7,15,4.5,124.0,2.7,18.9,126.0,102.1,79.38
2018,7,14,7,30,9.0,154.0,2.7,19.6,158.0,128.07,99.96
2018,7,14,7,45,24.5,184.5,2.7,20.3,197.5,158.89,123.88
2018,7,14,8,0,40.0,215.0,2.7,21.0,237.0,193.48,150.58
2018,7,14,8,15,166.5,229.0,2.75,21.7,333.5,267.93,207.48
2018,7,14,8,30,293.0,243.0,2.8,22.4,430.0,356.8,275.28
2018,7,14,8,45,556.0,172.5,2.85,23.1,558.5,465.38,357.91
2018,7,14,9,0,819.0,102.0,2.9,23.8,687.0,582.14,445.68
2018,7,14,9,15,839.5,100.5,2.95,24.35,729.0,630.87,481.19
2018,7,14,9,30,860.0,99.0,3.0,24.9,771.0,678.8,515.55
2018,7,14,9,45,868.5,100.5,3.1,25.5,804.5,719.86,544.22
2018,7,14,10,0,877.0,102.0,3.2,26.1,838.0,758.66,569.77
2018,7,14,10,15,883.5,103.0,3.25,26.5,865.5,792.96,591.68
2018,7,14,10,30,890.0,104.0,3.3,26.9,893.0,824.49,611.54
2018,7,14,10,45,867.0,123.5,3.4,27.3,907.5,845.31,624.33
2018,7,14,11,0,844.0,143.0,3.5,27.7,922.0,861.16,633.85
2018,7,14,11,15,732.0,217.5,3.6,27.85,901.0,864.68,635.57
2018,7,14,11,30,620.0,292.0,3.7,28.0,880.0,843.08,617.98
2018,7,14,11,45,667.0,264.5,3.8,28.1,901.0,867.89,636.16
2018,7,14,12,0,714.0,237.0,3.9,28.2,922.0,889.56,651.92
2018,7,14,12,15,795.5,183.0,4.0,28.1,946.0,906.4,664.2
2018,7,14,12,30,877.0,129.0,4.1,28.0,970.0,916.55,671.68
2018,7,14,12,45,880.0,124.5,4.15,27.9,962.5,909.79,667.77
2018,7,14,13,0,883.0,120.0,4.2,27.8,955.0,899.47,661.67
2018,7,14,13,15,891.5,112.5,4.2,27.6,944.0,887.63,654.66
2018,7,14,13,30,900.0,105.0,4.2,27.4,933.0,871.92,645.1
2018,7,14,13,45,823.5,148.5,4.25,27.2,892.5,837.38,622.95
2018,7,14,14,0,747.0,192.0,4.3,27.0,852.0,798.56,596.84
2018,7,14,14,15,790.5,160.0,4.3,26.7,838.0,775.45,582.92
2018,7,14,14,30,834.0,128.0,4.3,26.4,824.0,744.9,563.34
2018,7,14,14,45,849.0,112.5,4.3,26.1,795.5,711.23,540.25
2018,7,14,15,0,864.0,97.0,4.3,25.8,767.0,673.32,513.5
2018,7,14,15,15,853.0,95.0,4.3,25.8,727.5,627.62,479.38
2018,7,14,15,30,842.0,93.0,4.3,25.8,688.0,580.35,443.29
2018,7,14,15,45,828.0,91.0,4.3,24.7,645.0,530.15,405.81
2018,7,14,16,0,814.0,89.0,4.3,23.6,602.0,479.17,366.29
2018,7,14,16,15,796.5,86.0,4.25,22.85,555.5,424.64,322.09
2018,7,14,16,30,779.0,83.0,4.2,22.1,509.0,370.24,276.56
2018,7,14,16,45,756.0,80.0,4.15,21.3,460.5,314.55,228.95
2018,7,14,17,0,733.0,77.0,4.1,20.5,412.0,260.21,181.72
2018,7,14,17,15,702.0,72.0,4.0,19.9,362.0,204.17,133.69
2018,7,14,17,30,671.0,67.0,3.9,19.3,312.0,151.03,90.53
2018,7,14,17,45,627.0,62.5,3.85,18.7,263.5,96.97,52.97
2018,7,14,18,0,583.0,58.0,3.8,18.1,215.0,50.98,39.34
2018,7,14,18,15,519.0,51.5,3.7,17.7,169.5,40.74,30.27
2018,7,14,18,30,455.0,45.0,3.6,17.3,124.0,36.19,25.99
2018,7,14,18,45,357.0,36.0,3.5,16.9,86.0,29.33,19.45
2018,7,14,19,0,259.0,27.0,3.4,16.5,48.0,22.4,10.83
2018,7,14,19,15,145.5,16.0,3.4,16.2,26.0,13.66,0.0
2018,7,14,19,30,32.0,5.0,3.4,15.9,4.0,0.0,0.0
2018,7,14,19,45,16.0,2.5,3.4,15.65,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,15,4,45,11.5,1.5,2.5,12.5,1.5,0.0,0.0
2018,7,15,5,0,23.0,3.0,2.6,12.6,3.0,2.56,0.0
2018,7,15,5,15,119.5,13.0,2.65,13.05,22.5,11.1,0.0
2018,7,15,5,30,216.0,23.0,2.7,13.5,42.0,18.55,9.03
2018,7,15,5,45,277.5,31.5,2.8,13.95,71.5,25.0,16.12
2018,7,15,6,0,339.0,40.0,2.9,14.4,101.0,31.28,22.08
2018,7,15,6,15,201.0,44.0,2.9,14.95,83.0,32.72,23.56
2018,7,15,6,30,63.0,48.0,2.9,15.5,65.0,40.62,28.15
2018,7,15,6,45,31.5,64.5,2.9,16.1,73.0,56.09,40.91
2018,7,15,7,0,0.0,81.0,2.9,16.7,81.0,66.83,51.0
2018,7,15,7,15,4.5,114.5,2.9,17.35,116.5,94.68,73.73
2018,7,15,7,30,9.0,148.0,2.9,18.0,152.0,123.36,96.77
2018,7,15,7,45,28.0,183.5,2.9,18.7,198.5,160.28,125.76
2018,7,15,8,0,47.0,219.0,2.9,19.4,245.0,199.47,156.28
2018,7,15,8,15,180.0,231.5,2.9,20.1,344.0,276.09,215.16
2018,7,15,8,30,313.0,244.0,2.9,20.8,443.0,367.78,285.48
2018,7,15,8,45,582.0,173.5,2.9,21.5,576.0,480.81,371.78
2018,7,15,9,0,851.0,103.0,2.9,22.2,709.0,602.46,463.25
2018,7,15,9,15,886.5,95.0,2.95,22.75,757.5,656.22,502.6
2018,7,15,9,30,922.0,87.0,3.0,23.3,806.0,710.14,541.44
2018,7,15,9,45,925.0,91.0,3.05,23.9,839.5,752.1,570.38
2018,7,15,10,0,928.0,95.0,3.1,24.5,873.0,791.21,595.27
2018,7,15,10,15,934.5,96.0,3.15,25.0,902.0,827.23,617.97
2018,7,15,10,30,941.0,97.0,3.2,25.5,931.0,860.29,638.46
2018,7,15,10,45,946.5,97.5,3.3,26.0,953.5,888.92,656.15
2018,7,15,11,0,952.0,98.0,3.4,26.5,976.0,914.22,671.56
2018,7,15,11,15,955.5,98.0,3.5,26.7,991.0,933.84,684.01
2018,7,15,11,30,959.0,98.0,3.6,26.9,1006.0,949.84,694.15
2018,7,15,11,45,961.5,98.0,3.7,27.1,1014.0,961.24,701.35
2018,7,15,12,0,964.0,98.0,3.8,27.3,1022.0,968.89,706.2
2018,7,15,12,15,963.0,98.0,3.9,27.25,1021.0,969.58,707.29
2018,7,15,12,30,962.0,98.0,4.0,27.2,1020.0,966.46,706.02
2018,7,15,12,45,959.0,99.0,4.1,27.15,1012.0,958.7,701.78
2018,7,15,13,0,956.0,100.0,4.2,27.1,1004.0,947.19,695.15
2018,7,15,13,15,953.5,99.0,4.25,26.9,988.5,930.57,685.31
2018,7,15,13,30,951.0,98.0,4.3,26.7,973.0,910.31,673.07
2018,7,15,13,45,947.5,97.0,4.35,26.45,951.0,885.64,657.98
2018,7,15,14,0,944.0,96.0,4.4,26.2,929.0,857.57,640.5
2018,7,15,14,15,938.0,94.5,4.4,25.9,899.5,823.81,618.91
2018,7,15,14,30,932.0,93.0,4.4,25.6,870.0,787.07,595.1
2018,7,15,14,45,924.5,91.5,4.45,25.25,835.0,746.48,568.24
2018,7,15,15,0,917.0,90.0,4.5,24.9,800.0,703.42,537.81
2018,7,15,15,15,906.5,88.5,4.5,24.9,760.0,656.22,502.59
2018,7,15,15,30,896.0,87.0,4.5,24.9,720.0,607.26,465.18
2018,7,15,15,45,883.0,84.5,4.4,24.0,675.0,554.53,425.18
2018,7,15,16,0,870.0,82.0,4.3,23.1,630.0,500.8,383.05
2018,7,15,16,15,853.0,79.5,4.2,22.5,581.5,444.62,337.18
2018,7,15,16,30,836.0,77.0,4.1,21.9,533.0,388.4,289.82
2018,7,15,16,45,813.5,74.0,4.0,21.25,482.5,328.28,238.34
2018,7,15,17,0,791.0,71.0,3.9,20.6,432.0,270.76,188.13
2018,7,15,17,15,760.5,67.5,3.8,20.0,380.5,212.7,138.17
2018,7,15,17,30,730.0,64.0,3.7,19.4,329.0,157.38,93.09
2018,7,15,17,45,686.0,59.5,3.6,18.85,278.0,103.17,55.81
2018,7,15,18,0,642.0,55.0,3.5,18.3,227.0,53.94,35.02
2018,7,15,18,15,576.5,49.0,3.4,17.75,179.0,39.13,28.84
2018,7,15,18,30,511.0,43.0,3.3,17.2,131.0,34.83,24.81
2018,7,15,18,45,407.0,34.5,3.15,16.7,90.5,28.24,18.52
2018,7,15,19,0,303.0,26.0,3.0,16.2,50.0,21.63,10.04
2018,7,15,19,15,171.0,15.5,3.0,15.9,27.0,13.23,0.0
2018,7,15,19,30,39.0,5.0,3.0,15.6,4.0,0.0,0.0
2018,7,15,19,45,19.5,2.5,2.95,15.3,2.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,7,16,4,45,24.5,2.5,2.55,12.2,2.5,0.0,0.0
2018,7,16,5,0,49.0,5.0,2.7,12.4,5.0,4.27,0.0
2018,7,16,5,15,192.0,16.5,2.8,12.9,30.5,14.08,0.0
2018,7,16,5,30,335.0,28.0,2.9,13.4,56.0,23.32,12.57
2018,7,16,5,45,436.5,35.5,2.95,13.9,97.5,29.05,19.61
2018,7,16,6,0,538.0,43.0,3.0,14.4,139.0,34.82,25.19
2018,7,16,6,15,335.0,55.0,2.95,15.0,121.0,41.49,31.33
2018,7,16,6,30,132.0,67.0,2.9,15.6,103.0,54.29,38.7
2018,7,16,6,45,69.0,92.5,2.85,16.2,111.5,79.67,59.31
2018,7,16,7,0,6.0,118.0,2.8,16.8,120.0,96.27,75.36
2018,7,16,7,15,81.5,149.5,2.75,17.55,187.0,137.76,106.14
2018,7,16,7,30,157.0,181.0,2.7,18.3,254.0,190.73,146.66
2018,7,16,7,45,460.0,139.5,2.65,19.1,386.5,272.72,205.39
2018,7,16,8,0,763.0,98.0,2.6,19.9,519.0,386.64,291.72
2018,7,16,8,15,826.0,87.0,2.6,20.75,580.0,447.37,340.68
2018,7,16,8,30,889.0,76.0,2.6,21.6,641.0,512.63,392.02
2018,7,16,8,45,902.0,77.5,2.6,22.45,685.5,566.14,433.14
2018,7,16,9,0,915.0,79.0,2.6,23.3,730.0,618.57,471.96
2018,7,16,9,15,923.0,81.5,2.7,23.95,769.5,667.44,507.63
2018,7,16,9,30,931.0,84.0,2.8,24.6,809.0,714.25,540.81
2018,7,16,9,45,936.5,86.5,2.85,25.3,843.5,757.0,569.71
2018,7,16,10,0,942.0,89.0,2.9,26.0,878.0,797.06,594.71
2018,7,16,10,15,948.0,90.0,2.95,26.6,906.5,833.2,616.98
2018,7,16,10,30,954.0,91.0,3.0,27.2,935.0,866.31,637.01
2018,7,16,10,45,958.0,92.0,3.1,27.75,957.0,894.56,654.11
2018,7,16,11,0,962.0,93.0,3.2,28.3,979.0,919.35,668.89
2018,7,16,11,15,965.0,93.5,3.25,28.65,994.5,939.24,680.66
2018,7,16,11,30,968.0,94.0,3.3,29.0,1010.0,955.45,690.08
2018,7,16,11,45,969.5,94.0,3.4,29.35,1017.0,966.09,696.31
2018,7,16,12,0,971.0,94.0,3.5,29.7,1024.0,972.92,700.18
2018,7,16,12,15,969.0,95.5,3.55,29.85,1023.5,974.15,700.79
2018,7,16,12,30,967.0,97.0,3.6,30.0,1023.0,971.54,699.05
2018,7,16,12,45,962.5,99.0,3.7,30.15,1014.5,963.34,694.13
2018,7,16,13,0,958.0,101.0,3.8,30.3,1006.0,951.41,686.87
2018,7,16,13,15,955.5,100.0,3.85,30.25,990.5,934.76,676.86
2018,7,16,13,30,953.0,99.0,3.9,30.2,975.0,914.45,664.5
2018,7,16,13,45,948.5,98.5,3.9,30.15,952.5,889.38,648.73
2018,7,16,14,0,944.0,98.0,3.9,30.1,930.0,860.93,630.7
2018,7,16,14,15,938.5,97.0,3.95,29.9,901.5,828.0,610.19
2018,7,16,14,30,933.0,96.0,4.0,29.7,873.0,792.06,587.45
2018,7,16,14,45,925.5,94.0,4.0,29.45,837.5,750.94,560.51
2018,7,16,15,0,918.0,92.0,4.0,29.2,802.0,707.32,529.96
2018,7,16,15,15,907.5,90.0,4.0,29.2,761.5,659.57,495.18
2018,7,16,15,30,897.0,88.0,4.0,29.2,721.0,610.04,458.23
2018,7,16,15,45,883.5,86.0,3.95,28.35,676.0,557.4,419.29
2018,7,16,16,0,870.0,84.0,3.9,27.5,631.0,503.79,378.21
2018,7,16,16,15,853.0,81.5,3.85,26.95,582.5,447.53,333.24
2018,7,16,16,30,836.0,79.0,3.8,26.4,534.0,391.22,286.77
2018,7,16,16,45,813.0,75.5,3.75,25.8,483.0,330.48,235.83
2018,7,16,17,0,790.0,72.0,3.7,25.2,432.0,272.31,186.06
2018,7,16,17,15,759.0,68.0,3.6,24.4,380.0,213.67,136.67
2018,7,16,17,30,728.0,64.0,3.5,23.6,328.0,157.86,91.98
2018,7,16,17,45,684.0,59.5,3.4,22.75,277.0,103.68,55.26
2018,7,16,18,0,640.0,55.0,3.3,21.9,226.0,54.49,34.58
2018,7,16,18,15,573.5,49.5,3.15,20.95,178.0,39.54,28.79
2018,7,16,18,30,507.0,44.0,3.0,20.0,130.0,35.68,25.22
2018,7,16,18,45,401.0,35.0,2.9,19.1,89.5,28.69,18.66
2018,7,16,19,0,295.0,26.0,2.8,18.2,49.0,21.65,9.65
2018,7,16,19,15,164.0,15.5,2.75,17.65,26.5,13.23,0.0
2018,7,16,19,30,33.0,5.0,2.7,17.1,4.0,0.0,0.0
2018,7,16,19,45,16.5,2.5,2.7,16.55,2.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,7,17,4,45,24.5,2.5,1.95,12.55,2.5,0.0,0.0
2018,7,17,5,0,49.0,5.0,2.1,12.8,5.0,4.27,0.0
2018,7,17,5,15,191.0,16.0,2.2,13.35,30.0,13.66,0.0
2018,7,17,5,30,333.0,27.0,2.3,13.9,55.0,22.47,11.61
2018,7,17,5,45,433.5,35.0,2.45,14.5,96.0,28.66,19.18
2018,7,17,6,0,534.0,43.0,2.6,15.1,137.0,34.84,25.11
2018,7,17,6,15,355.0,44.0,2.6,15.75,115.0,33.65,24.28
2018,7,17,6,30,176.0,45.0,2.6,16.4,93.0,37.45,23.61
2018,7,17,6,45,89.0,74.0,2.6,17.1,98.5,67.81,48.36
2018,7,17,7,0,2.0,103.0,2.6,17.8,104.0,84.23,65.23
2018,7,17,7,15,14.5,135.0,2.6,18.55,141.5,112.73,87.87
2018,7,17,7,30,27.0,167.0,2.6,19.3,179.0,143.58,112.14
2018,7,17,7,45,160.0,184.5,2.6,20.0,271.0,206.7,159.29
2018,7,17,8,0,293.0,202.0,2.6,20.7,363.0,286.17,220.11
2018,7,17,8,15,521.0,162.5,2.65,21.5,480.5,376.36,288.65
2018,7,17,8,30,749.0,123.0,2.7,22.3,598.0,488.1,373.51
2018,7,17,8,45,831.0,102.5,2.75,23.1,664.0,552.86,422.71
2018,7,17,9,0,913.0,82.0,2.8,23.9,730.0,621.04,473.5
2018,7,17,9,15,920.0,85.0,2.8,24.6,769.5,669.73,508.39
2018,7,17,9,30,927.0,88.0,2.8,25.3,809.0,716.3,540.72
2018,7,17,9,45,930.5,91.5,2.85,25.95,842.5,758.47,569.3
2018,7,17,10,0,934.0,95.0,2.9,26.6,876.0,797.82,593.86
2018,7,17,10,15,941.0,96.0,2.9,27.15,905.5,834.55,616.28
2018,7,17,10,30,948.0,97.0,2.9,27.7,935.0,868.33,636.48
2018,7,17,10,45,953.0,97.5,2.95,28.2,957.5,896.84,653.47
2018,7,17,11,0,958.0,98.0,3.0,28.7,980.0,921.96,668.19
2018,7,17,11,15,961.0,98.5,3.05,29.1,995.0,941.82,679.73
2018,7,17,11,30,964.0,99.0,3.1,29.5,1010.0,958.01,688.96
2018,7,17,11,45,965.5,99.0,3.15,29.9,1017.5,968.64,694.68
2018,7,17,12,0,967.0,99.0,3.2,30.3,1025.0,975.47,698.07
2018,7,17,12,15,964.5,101.0,3.25,30.45,1024.0,976.72,698.71
2018,7,17,12,30,962.0,103.0,3.3,30.6,1023.0,974.14,697.04
2018,7,17,12,45,957.0,105.5,3.35,30.8,1014.5,965.98,691.76
2018,7,17,13,0,952.0,108.0,3.4,31.0,1006.0,954.11,684.22
2018,7,17,13,15,949.0,107.0,3.4,31.05,990.5,937.13,673.56
2018,7,17,13,30,946.0,106.0,3.4,31.1,975.0,916.53,660.62
2018,7,17,13,45,941.5,105.5,3.45,31.2,952.5,891.6,645.06
2018,7,17,14,0,937.0,105.0,3.5,31.3,930.0,863.32,627.26
2018,7,17,14,15,931.0,103.0,3.5,31.15,900.5,829.26,605.9
2018,7,17,14,30,925.0,101.0,3.5,31.0,871.0,792.23,582.41
2018,7,17,14,45,916.5,100.0,3.55,30.9,836.0,751.58,555.88
2018,7,17,15,0,908.0,99.0,3.6,30.8,801.0,708.53,525.96
2018,7,17,15,15,897.0,97.0,3.6,30.8,760.0,660.82,491.64
2018,7,17,15,30,886.0,95.0,3.6,30.8,719.0,611.4,455.23
2018,7,17,15,45,872.0,92.5,3.6,30.05,673.5,558.46,416.52
2018,7,17,16,0,858.0,90.0,3.6,29.3,628.0,504.63,375.73
2018,7,17,16,15,839.5,87.5,3.55,28.65,579.5,447.76,331.0
2018,7,17,16,30,821.0,85.0,3.5,28.0,531.0,390.88,284.77
2018,7,17,16,45,796.5,81.5,3.5,27.4,480.0,331.65,235.57
2018,7,17,17,0,772.0,78.0,3.5,26.8,429.0,273.89,186.71
2018,7,17,17,15,738.5,74.0,3.4,25.8,376.5,215.65,138.3
2018,7,17,17,30,705.0,70.0,3.3,24.8,324.0,160.57,94.67
2018,7,17,17,45,658.0,65.0,3.25,23.8,273.0,103.37,55.55
2018,7,17,18,0,611.0,60.0,3.2,22.8,222.0,54.74,34.53
2018,7,17,18,15,541.5,53.0,3.1,21.75,174.0,42.19,30.97
2018,7,17,18,30,472.0,46.0,3.0,20.7,126.0,37.23,26.45
2018,7,17,18,45,362.5,37.0,2.9,19.65,86.5,30.36,19.97
2018,7,17,19,0,253.0,28.0,2.8,18.6,47.0,23.46,10.52
2018,7,17,19,15,134.5,15.0,2.8,18.0,24.5,12.8,0.0
2018,7,17,19,30,16.0,2.0,2.8,17.4,2.0,0.0,0.0
2018,7,17,19,45,8.0,1.0,2.8,16.8,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,7,18,4,45,15.5,2.0,1.95,13.05,2.0,0.0,0.0
2018,7,18,5,0,31.0,4.0,2.1,13.3,4.0,0.0,0.0
2018,7,18,5,15,148.0,16.5,2.25,13.8,27.0,14.08,0.0
2018,7,18,5,30,265.0,29.0,2.4,14.3,50.0,24.2,12.56
2018,7,18,5,45,368.5,38.0,2.5,14.8,90.0,31.08,21.2
2018,7,18,6,0,472.0,47.0,2.6,15.3,130.0,37.92,27.77
2018,7,18,6,15,388.5,57.5,2.55,16.05,140.5,44.71,34.02
2018,7,18,6,30,305.0,68.0,2.5,16.8,151.0,57.66,38.69
2018,7,18,6,45,183.5,93.5,2.5,17.5,146.5,89.28,62.54
2018,7,18,7,0,62.0,119.0,2.5,18.2,142.0,105.0,79.69
2018,7,18,7,15,131.0,148.0,2.45,18.9,205.5,147.92,111.9
2018,7,18,7,30,200.0,177.0,2.4,19.6,269.0,199.57,151.6
2018,7,18,7,45,497.0,133.5,2.4,20.25,397.5,280.56,209.74
2018,7,18,8,0,794.0,90.0,2.4,20.9,526.0,392.35,294.41
2018,7,18,8,15,821.0,90.5,2.4,21.65,576.5,449.67,341.01
2018,7,18,8,30,848.0,91.0,2.4,22.4,627.0,507.67,386.8
2018,7,18,8,45,862.5,93.0,2.45,23.1,671.5,560.68,427.62
2018,7,18,9,0,877.0,95.0,2.5,23.8,716.0,612.83,466.41
2018,7,18,9,15,885.0,98.0,2.5,24.55,755.0,660.63,500.51
2018,7,18,9,30,893.0,101.0,2.5,25.3,794.0,706.48,532.09
2018,7,18,9,45,898.0,104.0,2.55,26.0,827.5,747.98,560.09
2018,7,18,10,0,903.0,107.0,2.6,26.7,861.0,786.86,584.53
2018,7,18,10,15,909.5,108.5,2.7,27.3,890.0,822.73,606.85
2018,7,18,10,30,916.0,110.0,2.8,27.9,919.0,855.71,627.06
2018,7,18,10,45,906.5,119.5,2.85,28.5,936.5,879.53,640.74
2018,7,18,11,0,897.0,129.0,2.9,29.1,954.0,899.3,651.79
2018,7,18,11,15,805.0,192.5,3.0,29.45,941.5,903.26,653.54
2018,7,18,11,30,713.0,256.0,3.1,29.8,929.0,899.19,649.09
2018,7,18,11,45,673.5,284.0,3.2,30.1,923.5,896.21,645.82
2018,7,18,12,0,634.0,312.0,3.3,30.4,918.0,888.92,639.73
2018,7,18,12,15,704.0,265.5,3.35,30.55,938.5,913.26,657.51
2018,7,18,12,30,774.0,219.0,3.4,30.7,959.0,932.21,670.86
2018,7,18,12,45,799.5,201.0,3.5,30.85,960.0,924.69,666.19
2018,7,18,13,0,825.0,183.0,3.6,31.0,961.0,922.76,665.43
2018,7,18,13,15,843.5,167.5,3.6,31.05,952.0,912.6,659.03
2018,7,18,13,30,862.0,152.0,3.6,31.1,943.0,887.13,642.7
2018,7,18,13,45,785.5,192.0,3.6,31.1,899.5,851.06,619.54
2018,7,18,14,0,709.0,232.0,3.6,31.1,856.0,810.17,590.91
2018,7,18,14,15,767.5,190.5,3.6,30.95,846.0,795.12,582.89
2018,7,18,14,30,826.0,149.0,3.6,30.8,836.0,770.29,567.82
2018,7,18,14,45,847.5,131.0,3.6,30.7,810.0,737.71,546.0
2018,7,18,15,0,869.0,113.0,3.6,30.6,784.0,696.55,517.79
2018,7,18,15,15,857.5,110.0,3.6,30.6,743.0,649.19,483.69
2018,7,18,15,30,846.0,107.0,3.6,30.6,702.0,600.25,447.63
2018,7,18,15,45,826.5,105.5,3.65,30.0,655.5,548.54,409.63
2018,7,18,16,0,807.0,104.0,3.7,29.4,609.0,494.36,368.56
2018,7,18,16,15,801.5,97.0,3.75,28.7,565.5,441.26,326.9
2018,7,18,16,30,796.0,90.0,3.8,28.0,522.0,387.08,282.79
2018,7,18,16,45,770.5,87.0,3.9,27.35,471.5,329.26,234.84
2018,7,18,17,0,745.0,84.0,4.0,26.7,421.0,273.04,187.34
2018,7,18,17,15,710.5,79.0,4.0,25.6,369.0,212.15,136.98
2018,7,18,17,30,676.0,74.0,4.0,24.5,317.0,157.25,93.45
2018,7,18,17,45,627.0,69.0,4.05,23.35,266.5,104.75,57.82
2018,7,18,18,0,578.0,64.0,4.1,22.2,216.0,57.84,37.16
2018,7,18,18,15,506.0,56.0,4.0,21.1,168.5,44.47,33.02
2018,7,18,18,30,434.0,48.0,3.9,20.0,121.0,38.8,27.86
2018,7,18,18,45,325.0,38.0,3.8,18.85,82.5,31.17,20.68
2018,7,18,19,0,216.0,28.0,3.7,17.7,44.0,21.82,9.02
2018,7,18,19,15,114.0,15.0,3.55,17.2,23.0,12.8,0.0
2018,7,18,19,30,12.0,2.0,3.4,16.7,2.0,0.0,0.0
2018,7,18,19,45,6.0,1.0,3.25,16.15,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,19,4,45,8.0,1.5,3.35,12.85,1.5,0.0,0.0
2018,7,19,5,0,16.0,3.0,3.6,13.0,3.0,0.0,0.0
2018,7,19,5,15,94.0,16.5,3.65,13.5,23.0,14.08,0.0
2018,7,19,5,30,172.0,30.0,3.7,14.0,43.0,23.23,11.45
2018,7,19,5,45,260.0,43.5,3.8,14.55,80.0,33.42,23.18
2018,7,19,6,0,348.0,57.0,3.9,15.1,117.0,43.45,32.62
2018,7,19,6,15,255.0,65.5,3.75,15.75,117.5,48.55,37.43
2018,7,19,6,30,162.0,74.0,3.6,16.4,118.0,60.17,43.04
2018,7,19,6,45,176.5,103.0,3.45,17.05,160.0,95.67,68.29
2018,7,19,7,0,191.0,132.0,3.3,17.7,202.0,133.77,98.03
2018,7,19,7,15,361.0,134.0,3.15,18.45,290.5,187.4,135.24
2018,7,19,7,30,531.0,136.0,3.0,19.2,379.0,260.1,190.0
2018,7,19,7,45,599.0,136.0,2.85,19.95,440.0,319.9,238.64
2018,7,19,8,0,667.0,136.0,2.7,20.7,501.0,382.98,289.49
2018,7,19,8,15,690.0,141.0,2.6,21.55,548.5,436.79,332.72
2018,7,19,8,30,713.0,146.0,2.5,22.4,596.0,491.57,375.2
2018,7,19,8,45,716.5,155.5,2.4,23.3,635.0,540.46,411.68
2018,7,19,9,0,720.0,165.0,2.3,24.2,674.0,587.88,445.6
2018,7,19,9,15,641.5,208.0,2.3,25.1,680.5,611.26,460.57
2018,7,19,9,30,563.0,251.0,2.3,26.0,687.0,622.42,466.13
2018,7,19,9,45,527.5,282.0,2.25,26.9,705.0,649.41,482.43
2018,7,19,10,0,492.0,313.0,2.2,27.8,723.0,671.91,494.92
2018,7,19,10,15,606.0,265.5,2.25,28.55,788.0,740.0,541.99
2018,7,19,10,30,720.0,218.0,2.3,29.3,853.0,810.41,589.3
2018,7,19,10,45,806.5,173.5,2.3,30.05,901.0,855.94,617.78
2018,7,19,11,0,893.0,129.0,2.3,30.8,949.0,897.26,641.69
2018,7,19,11,15,895.0,130.5,2.45,31.3,963.5,916.03,652.86
2018,7,19,11,30,897.0,132.0,2.6,31.8,978.0,931.33,662.02
2018,7,19,11,45,897.5,133.0,2.75,32.25,985.0,941.32,667.99
2018,7,19,12,0,898.0,134.0,2.9,32.7,992.0,947.77,671.78
2018,7,19,12,15,895.0,136.0,3.05,32.85,991.0,948.37,672.75
2018,7,19,12,30,892.0,138.0,3.2,33.0,990.0,945.42,671.57
2018,7,19,12,45,879.5,144.5,3.35,33.15,979.0,934.33,665.22
2018,7,19,13,0,867.0,151.0,3.5,33.3,968.0,919.91,656.78
2018,7,19,13,15,807.0,184.0,3.65,33.1,935.0,897.24,643.9
2018,7,19,13,30,747.0,217.0,3.8,32.9,902.0,867.59,625.98
2018,7,19,13,45,778.0,192.5,3.9,32.7,890.5,846.72,614.25
2018,7,19,14,0,809.0,168.0,4.0,32.5,879.0,828.94,604.1
2018,7,19,14,15,820.0,156.0,4.1,32.0,856.5,801.78,588.27
2018,7,19,14,30,831.0,144.0,4.2,31.5,834.0,770.84,569.11
2018,7,19,14,45,818.0,143.0,4.25,31.0,798.5,729.32,541.46
2018,7,19,15,0,805.0,142.0,4.3,30.5,763.0,686.0,511.89
2018,7,19,15,15,792.0,139.0,4.3,30.5,723.0,639.32,478.09
2018,7,19,15,30,779.0,136.0,4.3,30.5,683.0,591.39,442.6
2018,7,19,15,45,762.5,132.0,4.25,29.25,638.5,539.68,405.44
2018,7,19,16,0,746.0,128.0,4.2,28.0,594.0,486.68,365.93
2018,7,19,16,15,728.5,121.5,4.1,27.25,547.0,431.35,322.5
2018,7,19,16,30,711.0,115.0,4.0,26.5,500.0,376.39,277.99
2018,7,19,16,45,689.0,108.5,3.95,25.8,451.5,320.62,231.72
2018,7,19,17,0,667.0,102.0,3.9,25.1,403.0,266.26,185.82
2018,7,19,17,15,635.0,95.0,3.75,24.3,353.5,211.14,139.9
2018,7,19,17,30,603.0,88.0,3.6,23.5,304.0,159.16,98.47
2018,7,19,17,45,559.5,79.5,3.5,22.7,255.0,108.44,63.34
2018,7,19,18,0,516.0,71.0,3.4,21.9,206.0,62.82,41.62
2018,7,19,18,15,451.0,61.0,3.3,21.1,160.5,48.35,36.36
2018,7,19,18,30,386.0,51.0,3.2,20.3,115.0,41.23,29.9
2018,7,19,18,45,292.0,39.5,3.05,19.55,78.5,30.58,20.07
2018,7,19,19,0,198.0,28.0,2.9,18.8,42.0,21.78,8.45
2018,7,19,19,15,105.0,15.0,2.9,18.35,22.0,12.8,0.0
2018,7,19,19,30,12.0,2.0,2.9,17.9,2.0,0.0,0.0
2018,7,19,19,45,6.0,1.0,2.85,17.5,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,16.85,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,16.4,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,20,4,45,0.5,0.5,2.55,13.6,0.5,0.0,0.0
2018,7,20,5,0,1.0,1.0,2.6,13.8,1.0,0.0,0.0
2018,7,20,5,15,19.0,13.0,2.65,14.35,14.5,11.1,0.0
2018,7,20,5,30,37.0,25.0,2.7,14.9,28.0,20.04,8.67
2018,7,20,5,45,116.0,45.0,2.8,15.45,63.0,34.52,23.98
2018,7,20,6,0,195.0,65.0,2.9,16.0,98.0,49.17,37.46
2018,7,20,6,15,269.5,80.5,2.9,16.75,143.0,60.58,47.83
2018,7,20,6,30,344.0,96.0,2.9,17.5,188.0,79.15,55.93
2018,7,20,6,45,403.5,107.0,2.95,18.25,237.0,118.44,77.97
2018,7,20,7,0,463.0,118.0,3.0,19.0,286.0,164.75,110.97
2018,7,20,7,15,509.5,124.5,2.95,19.8,335.5,211.57,148.11
2018,7,20,7,30,556.0,131.0,2.9,20.6,385.0,263.24,190.63
2018,7,20,7,45,593.5,135.0,2.85,21.4,434.0,317.79,235.88
2018,7,20,8,0,631.0,139.0,2.8,22.2,483.0,372.35,280.49
2018,7,20,8,15,658.0,142.0,2.8,23.05,529.5,424.33,322.24
2018,7,20,8,30,685.0,145.0,2.8,23.9,576.0,477.7,363.78
2018,7,20,8,45,708.5,145.5,2.8,24.75,619.5,527.99,401.8
2018,7,20,9,0,732.0,146.0,2.8,25.6,663.0,578.61,438.84
2018,7,20,9,15,754.5,144.5,2.85,26.4,703.5,625.85,472.66
2018,7,20,9,30,777.0,143.0,2.9,27.2,744.0,673.15,505.57
2018,7,20,9,45,799.0,137.5,2.9,27.95,780.0,715.6,534.23
2018,7,20,10,0,821.0,132.0,2.9,28.7,816.0,756.81,561.35
2018,7,20,10,15,828.5,133.5,3.0,29.25,843.5,784.2,578.28
2018,7,20,10,30,836.0,135.0,3.1,29.8,871.0,815.75,597.87
2018,7,20,10,45,841.5,135.5,3.2,30.35,892.0,841.99,613.75
2018,7,20,11,0,847.0,136.0,3.3,30.9,913.0,865.26,627.63
2018,7,20,11,15,850.0,136.5,3.4,31.15,927.0,883.23,638.79
2018,7,20,11,30,853.0,137.0,3.5,31.4,941.0,897.95,647.89
2018,7,20,11,45,854.5,137.5,3.65,31.6,948.0,907.99,654.43
2018,7,20,12,0,856.0,138.0,3.8,31.8,955.0,914.67,658.87
2018,7,20,12,15,859.0,135.5,3.9,31.85,955.0,916.71,660.51
2018,7,20,12,30,862.0,133.0,4.0,31.9,955.0,915.34,660.04
2018,7,20,12,45,771.5,184.0,4.05,31.9,915.5,887.34,642.03
2018,7,20,13,0,681.0,235.0,4.1,31.9,876.0,853.34,619.26
2018,7,20,13,15,664.0,240.5,4.2,31.8,857.0,832.73,606.15
2018,7,20,13,30,647.0,246.0,4.3,31.7,838.0,809.7,591.21
2018,7,20,13,45,674.0,225.0,4.35,31.55,828.5,797.45,584.5
2018,7,20,14,0,701.0,204.0,4.4,31.4,819.0,780.98,574.74
2018,7,20,14,15,555.5,268.0,4.4,31.05,745.5,699.31,516.53
2018,7,20,14,30,410.0,332.0,4.4,30.7,672.0,625.68,463.21
2018,7,20,14,45,516.0,267.5,4.45,30.4,677.0,626.83,467.31
2018,7,20,15,0,622.0,203.0,4.5,30.1,682.0,621.35,465.74
2018,7,20,15,15,707.0,157.0,4.5,30.1,674.0,604.43,454.18
2018,7,20,15,30,792.0,111.0,4.5,30.1,666.0,577.22,434.34
2018,7,20,15,45,776.5,107.5,4.5,29.15,622.5,526.0,396.66
2018,7,20,16,0,761.0,104.0,4.5,28.2,579.0,474.29,357.38
2018,7,20,16,15,740.0,101.0,4.45,27.55,532.5,420.43,314.63
2018,7,20,16,30,719.0,98.0,4.4,26.9,486.0,367.22,271.11
2018,7,20,16,45,692.0,94.0,4.35,26.25,437.5,309.76,223.36
2018,7,20,17,0,665.0,90.0,4.3,25.6,389.0,256.22,177.99
2018,7,20,17,15,629.0,85.0,4.2,24.8,340.0,202.18,132.95
2018,7,20,17,30,593.0,80.0,4.1,24.0,291.0,151.72,92.78
2018,7,20,17,45,543.0,73.5,4.0,23.25,243.0,102.71,59.05
2018,7,20,18,0,493.0,67.0,3.9,22.5,195.0,59.55,38.8
2018,7,20,18,15,425.0,57.5,3.8,21.7,151.0,45.31,33.64
2018,7,20,18,30,357.0,48.0,3.7,20.9,107.0,38.55,27.49
2018,7,20,18,45,264.0,36.5,3.6,20.15,72.0,28.24,18.01
2018,7,20,19,0,171.0,25.0,3.5,19.4,37.0,19.44,6.37
2018,7,20,19,15,90.5,13.5,3.45,18.95,19.5,11.52,0.0
2018,7,20,19,30,10.0,2.0,3.4,18.5,2.0,0.0,0.0
2018,7,20,19,45,5.0,1.0,3.3,18.1,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,3.2,17.55,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,3.15,17.25,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,3.05,17.05,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.9,16.95,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.7,16.85,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.55,16.7,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,21,4,45,3.0,1.0,2.1,15.1,1.0,0.0,0.0
2018,7,21,5,0,6.0,2.0,2.1,15.2,2.0,0.0,0.0
2018,7,21,5,15,59.5,14.0,2.2,15.7,18.0,11.95,0.0
2018,7,21,5,30,113.0,26.0,2.3,16.2,34.0,20.06,8.16
2018,7,21,5,45,223.0,39.5,2.4,16.7,71.5,30.32,20.22
2018,7,21,6,0,333.0,53.0,2.5,17.2,109.0,40.48,29.7
2018,7,21,6,15,315.0,67.5,2.5,17.85,135.0,50.43,38.73
2018,7,21,6,30,297.0,82.0,2.5,18.5,161.0,67.92,46.99
2018,7,21,6,45,337.0,98.0,2.5,19.15,205.5,105.97,69.93
2018,7,21,7,0,377.0,114.0,2.5,19.8,250.0,148.98,101.47
2018,7,21,7,15,495.0,109.0,2.5,20.5,316.5,196.5,136.14
2018,7,21,7,30,613.0,104.0,2.5,21.2,383.0,259.54,185.45
2018,7,21,7,45,650.5,106.5,2.55,21.95,433.0,312.55,230.0
2018,7,21,8,0,688.0,109.0,2.6,22.7,483.0,368.68,276.38
2018,7,21,8,15,709.0,113.0,2.65,23.4,529.0,421.67,319.53
2018,7,21,8,30,730.0,117.0,2.7,24.1,575.0,476.38,362.63
2018,7,21,8,45,746.5,120.0,2.7,24.8,617.5,526.66,401.02
2018,7,21,9,0,763.0,123.0,2.7,25.5,660.0,576.58,437.88
2018,7,21,9,15,761.0,133.0,2.8,26.1,694.5,620.55,469.66
2018,7,21,9,30,759.0,143.0,2.9,26.7,729.0,662.04,498.8
2018,7,21,9,45,736.0,162.5,2.95,27.3,752.0,694.42,520.27
2018,7,21,10,0,713.0,182.0,3.0,27.9,775.0,726.33,540.76
2018,7,21,10,15,752.5,167.5,3.1,28.3,812.5,764.94,567.6
2018,7,21,10,30,792.0,153.0,3.2,28.7,850.0,806.69,595.08
2018,7,21,10,45,745.0,183.5,3.3,29.1,852.0,816.0,600.01
2018,7,21,11,0,698.0,214.0,3.4,29.5,854.0,827.28,605.93
2018,7,21,11,15,716.5,207.0,3.5,29.75,873.0,850.52,621.51
2018,7,21,11,30,735.0,200.0,3.6,30.0,892.0,863.3,629.42
2018,7,21,11,45,776.0,178.5,3.7,30.2,914.0,888.64,645.91
2018,7,21,12,0,817.0,157.0,3.8,30.4,936.0,910.67,660.14
2018,7,21,12,15,825.5,151.5,3.85,30.45,938.5,901.65,654.13
2018,7,21,12,30,834.0,146.0,3.9,30.5,941.0,902.85,655.16
2018,7,21,12,45,843.0,139.0,4.0,30.55,937.0,899.75,653.63
2018,7,21,13,0,852.0,132.0,4.1,30.6,933.0,893.07,649.84
2018,7,21,13,15,850.0,130.5,4.15,30.45,918.5,877.97,640.81
2018,7,21,13,30,848.0,129.0,4.2,30.3,904.0,859.57,629.65
2018,7,21,13,45,844.0,127.0,4.25,30.15,883.0,835.81,614.88
2018,7,21,14,0,840.0,125.0,4.3,30.0,862.0,809.0,598.01
2018,7,21,14,15,834.0,123.0,4.3,29.75,834.5,777.69,578.02
2018,7,21,14,30,828.0,121.0,4.3,29.5,807.0,743.72,556.06
2018,7,21,14,45,820.5,118.5,4.3,29.25,774.0,705.74,530.07
2018,7,21,15,0,813.0,116.0,4.3,29.0,741.0,669.79,504.53
2018,7,21,15,15,801.0,113.5,4.3,29.0,702.0,623.92,470.9
2018,7,21,15,30,789.0,111.0,4.3,29.0,663.0,576.69,435.52
2018,7,21,15,45,775.0,107.0,4.3,28.25,620.0,525.89,397.82
2018,7,21,16,0,761.0,103.0,4.3,27.5,577.0,474.46,358.36
2018,7,21,16,15,743.5,99.0,4.3,26.95,531.5,421.14,315.88
2018,7,21,16,30,726.0,95.0,4.3,26.4,486.0,368.11,272.29
2018,7,21,16,45,697.5,91.5,4.25,25.8,437.0,310.21,224.06
2018,7,21,17,0,669.0,88.0,4.2,25.2,388.0,256.34,178.33
2018,7,21,17,15,628.5,83.5,4.1,24.4,338.0,201.51,132.71
2018,7,21,17,30,588.0,79.0,4.0,23.6,288.0,150.79,92.39
2018,7,21,17,45,531.0,73.0,3.9,22.85,239.0,101.84,58.79
2018,7,21,18,0,474.0,67.0,3.8,22.1,190.0,59.6,38.86
2018,7,21,18,15,422.5,57.5,3.65,21.3,149.0,45.36,33.72
2018,7,21,18,30,371.0,48.0,3.5,20.5,108.0,38.68,27.63
2018,7,21,18,45,266.5,36.5,3.35,19.75,72.0,28.25,18.0
2018,7,21,19,0,162.0,25.0,3.2,19.0,36.0,19.43,5.75
2018,7,21,19,15,86.0,13.5,3.15,18.55,19.0,11.52,0.0
2018,7,21,19,30,10.0,2.0,3.1,18.1,2.0,0.0,0.0
2018,7,21,19,45,5.0,1.0,3.0,17.65,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.9,16.55,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.85,16.25,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.75,16.1,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
