Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,2,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,22,4,45,5.0,1.0,2.0,14.9,1.0,0.0,0.0
2018,7,22,5,0,10.0,2.0,2.0,15.0,2.0,0.0,0.0
2018,7,22,5,15,94.0,12.5,2.05,15.45,19.0,10.67,0.0
2018,7,22,5,30,178.0,23.0,2.1,15.9,36.0,17.92,6.21
2018,7,22,5,45,211.5,32.0,2.15,16.4,59.0,24.67,15.39
2018,7,22,6,0,245.0,41.0,2.2,16.9,82.0,31.25,21.69
2018,7,22,6,15,167.5,52.0,2.2,17.4,84.5,40.38,29.98
2018,7,22,6,30,90.0,63.0,2.2,17.9,87.0,52.52,37.4
2018,7,22,6,45,46.5,83.5,2.2,18.45,96.0,71.82,53.09
2018,7,22,7,0,3.0,104.0,2.2,19.0,105.0,85.11,65.61
2018,7,22,7,15,22.0,138.5,2.25,19.65,148.5,117.08,90.79
2018,7,22,7,30,41.0,173.0,2.3,20.3,192.0,152.43,118.45
2018,7,22,7,45,140.5,190.0,2.35,20.9,264.5,205.73,158.46
2018,7,22,8,0,240.0,207.0,2.4,21.5,337.0,271.79,209.11
2018,7,22,8,15,402.0,188.5,2.45,22.1,430.0,349.03,268.1
2018,7,22,8,30,564.0,170.0,2.5,22.7,523.0,441.6,338.66
2018,7,22,8,45,693.0,134.5,2.55,23.3,600.0,511.37,391.83
2018,7,22,9,0,822.0,99.0,2.6,23.9,677.0,587.85,449.29
2018,7,22,9,15,831.0,102.0,2.65,24.45,715.0,634.11,482.89
2018,7,22,9,30,840.0,105.0,2.7,25.0,753.0,678.64,514.46
2018,7,22,9,45,845.5,109.0,2.75,25.5,786.0,719.61,542.8
2018,7,22,10,0,851.0,113.0,2.8,26.0,819.0,758.14,567.96
2018,7,22,10,15,857.5,114.5,2.85,26.4,847.0,792.55,589.81
2018,7,22,10,30,864.0,116.0,2.9,26.8,875.0,824.25,609.67
2018,7,22,10,45,868.5,117.0,2.95,27.25,896.0,850.92,625.92
2018,7,22,11,0,873.0,118.0,3.0,27.7,917.0,874.47,640.05
2018,7,22,11,15,876.5,118.5,3.05,28.0,931.5,893.45,651.53
2018,7,22,11,30,880.0,119.0,3.1,28.3,946.0,909.07,660.87
2018,7,22,11,45,881.5,119.0,3.15,28.6,953.0,919.02,666.56
2018,7,22,12,0,883.0,119.0,3.2,28.9,960.0,925.47,670.09
2018,7,22,12,15,885.5,117.5,3.3,29.1,960.5,927.97,671.75
2018,7,22,12,30,888.0,116.0,3.4,29.3,961.0,926.94,671.21
2018,7,22,12,45,889.0,113.5,3.45,29.5,954.0,920.07,666.65
2018,7,22,13,0,890.0,111.0,3.5,29.7,947.0,909.63,659.87
2018,7,22,13,15,887.5,110.0,3.55,29.75,932.0,893.92,650.11
2018,7,22,13,30,885.0,109.0,3.6,29.8,917.0,874.79,638.14
2018,7,22,13,45,880.5,108.0,3.65,29.8,895.5,850.64,622.97
2018,7,22,14,0,876.0,107.0,3.7,29.8,874.0,823.33,605.65
2018,7,22,14,15,869.5,105.5,3.75,29.55,846.0,790.97,585.41
2018,7,22,14,30,863.0,104.0,3.8,29.3,818.0,755.87,563.12
2018,7,22,14,45,855.0,102.5,3.9,29.05,784.5,717.14,537.83
2018,7,22,15,0,847.0,101.0,4.0,28.8,751.0,676.15,509.26
2018,7,22,15,15,835.5,98.5,4.0,28.8,711.5,629.98,475.48
2018,7,22,15,30,824.0,96.0,4.0,28.8,672.0,582.31,439.79
2018,7,22,15,45,810.0,93.0,4.05,27.95,628.5,531.57,402.36
2018,7,22,16,0,796.0,90.0,4.1,27.1,585.0,480.49,363.27
2018,7,22,16,15,778.0,87.0,4.05,26.55,538.5,426.08,319.75
2018,7,22,16,30,760.0,84.0,4.0,26.0,492.0,371.94,275.07
2018,7,22,16,45,734.5,81.0,4.0,25.4,443.5,315.9,227.97
2018,7,22,17,0,709.0,78.0,4.0,24.8,395.0,261.53,181.46
2018,7,22,17,15,671.0,74.0,3.95,24.05,344.5,202.85,132.33
2018,7,22,17,30,633.0,70.0,3.9,23.3,294.0,150.42,90.26
2018,7,22,17,45,585.0,64.5,3.85,22.55,245.5,99.92,55.18
2018,7,22,18,0,537.0,59.0,3.8,21.8,197.0,54.94,34.12
2018,7,22,18,15,468.0,51.5,3.7,21.05,152.5,40.73,29.75
2018,7,22,18,30,399.0,44.0,3.6,20.3,108.0,35.43,24.85
2018,7,22,18,45,306.5,34.0,3.45,19.55,73.0,27.79,17.57
2018,7,22,19,0,214.0,24.0,3.3,18.8,38.0,19.99,5.29
2018,7,22,19,15,113.5,13.0,3.25,18.35,20.0,11.1,0.0
2018,7,22,19,30,13.0,2.0,3.2,17.9,2.0,0.0,0.0
2018,7,22,19,45,6.5,1.0,3.15,17.45,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.05,16.8,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.95,16.4,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.85,16.1,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,23,4,45,9.5,1.5,2.0,13.65,1.0,0.0,0.0
2018,7,23,5,0,19.0,3.0,2.0,13.7,2.0,0.0,0.0
2018,7,23,5,15,141.5,13.5,2.05,14.15,22.0,11.52,0.0
2018,7,23,5,30,264.0,24.0,2.1,14.6,42.0,19.96,6.97
2018,7,23,5,45,366.5,32.5,2.15,15.1,80.0,26.56,17.05
2018,7,23,6,0,469.0,41.0,2.2,15.6,118.0,33.12,23.43
2018,7,23,6,15,323.5,59.5,2.2,16.3,121.0,44.77,33.99
2018,7,23,6,30,178.0,78.0,2.2,17.0,124.0,63.74,45.54
2018,7,23,6,45,169.5,103.5,2.25,17.65,155.0,95.92,68.54
2018,7,23,7,0,161.0,129.0,2.3,18.3,186.0,127.8,94.16
2018,7,23,7,15,340.5,125.0,2.3,19.05,270.5,177.33,127.55
2018,7,23,7,30,520.0,121.0,2.3,19.8,355.0,246.78,179.33
2018,7,23,7,45,638.0,105.0,2.3,20.6,426.5,308.44,228.33
2018,7,23,8,0,756.0,89.0,2.3,21.4,498.0,380.32,285.63
2018,7,23,8,15,797.0,85.0,2.35,22.2,551.0,437.93,332.41
2018,7,23,8,30,838.0,81.0,2.4,23.0,604.0,497.78,379.56
2018,7,23,8,45,852.0,82.5,2.45,23.85,647.5,549.86,419.43
2018,7,23,9,0,866.0,84.0,2.5,24.7,691.0,601.06,457.27
2018,7,23,9,15,877.5,85.5,2.55,25.4,731.0,649.51,492.16
2018,7,23,9,30,889.0,87.0,2.6,26.1,771.0,696.34,524.84
2018,7,23,9,45,899.0,87.0,2.65,26.8,805.5,738.76,553.15
2018,7,23,10,0,909.0,87.0,2.7,27.5,840.0,778.93,578.16
2018,7,23,10,15,914.5,88.5,2.8,28.0,868.5,814.51,600.52
2018,7,23,10,30,920.0,90.0,2.9,28.5,897.0,847.14,620.75
2018,7,23,10,45,923.5,91.5,2.95,29.05,918.5,874.95,637.23
2018,7,23,11,0,927.0,93.0,3.0,29.6,940.0,899.4,651.44
2018,7,23,11,15,928.0,95.0,3.05,29.85,954.5,918.63,663.03
2018,7,23,11,30,929.0,97.0,3.1,30.1,969.0,934.23,672.33
2018,7,23,11,45,928.5,98.5,3.2,30.35,976.0,944.31,678.48
2018,7,23,12,0,928.0,100.0,3.3,30.6,983.0,950.66,682.35
2018,7,23,12,15,925.5,102.0,3.4,30.6,982.5,951.93,683.74
2018,7,23,12,30,923.0,104.0,3.5,30.6,982.0,949.49,682.85
2018,7,23,12,45,918.5,106.0,3.55,30.6,973.5,941.56,678.19
2018,7,23,13,0,914.0,108.0,3.6,30.6,965.0,930.04,671.3
2018,7,23,13,15,912.5,106.5,3.7,30.5,950.5,914.37,662.34
2018,7,23,13,30,911.0,105.0,3.8,30.4,936.0,895.15,651.04
2018,7,23,13,45,907.5,103.5,3.9,30.35,914.5,870.75,636.15
2018,7,23,14,0,904.0,102.0,4.0,30.3,893.0,843.05,618.99
2018,7,23,14,15,897.5,101.0,4.05,30.05,864.5,810.28,598.56
2018,7,23,14,30,891.0,100.0,4.1,29.8,836.0,774.68,576.01
2018,7,23,14,45,883.5,98.5,4.15,29.6,802.0,735.24,550.32
2018,7,23,15,0,876.0,97.0,4.2,29.4,768.0,693.41,521.0
2018,7,23,15,15,865.0,95.0,4.2,29.4,728.0,646.73,486.95
2018,7,23,15,30,854.0,93.0,4.2,29.4,688.0,598.42,450.88
2018,7,23,15,45,839.0,91.0,4.15,28.55,644.0,546.55,412.55
2018,7,23,16,0,824.0,89.0,4.1,27.7,600.0,493.96,372.31
2018,7,23,16,15,801.5,87.0,4.0,27.0,551.0,437.39,327.45
2018,7,23,16,30,779.0,85.0,3.9,26.3,502.0,381.07,281.39
2018,7,23,16,45,755.0,81.0,3.85,25.55,452.5,323.43,233.18
2018,7,23,17,0,731.0,77.0,3.8,24.8,403.0,267.28,185.29
2018,7,23,17,15,698.5,73.0,3.7,23.95,353.0,211.16,137.93
2018,7,23,17,30,666.0,69.0,3.6,23.1,303.0,155.02,92.6
2018,7,23,17,45,611.5,63.0,3.5,22.3,251.0,101.46,55.4
2018,7,23,18,0,557.0,57.0,3.4,21.5,199.0,54.23,33.09
2018,7,23,18,15,472.0,51.0,3.3,20.75,152.5,40.4,29.49
2018,7,23,18,30,387.0,45.0,3.2,20.0,106.0,36.29,25.6
2018,7,23,18,45,289.5,34.5,3.05,19.25,71.0,28.24,17.9
2018,7,23,19,0,192.0,24.0,2.9,18.5,36.0,18.73,3.71
2018,7,23,19,15,103.0,13.0,2.85,18.1,19.0,11.1,0.0
2018,7,23,19,30,14.0,2.0,2.8,17.7,2.0,0.0,0.0
2018,7,23,19,45,7.0,1.0,2.75,17.3,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.7,16.65,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.65,16.2,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,24,4,45,7.5,1.0,2.35,14.35,1.0,0.0,0.0
2018,7,24,5,0,15.0,2.0,2.4,14.5,2.0,0.0,0.0
2018,7,24,5,15,126.0,13.5,2.45,14.9,21.5,11.52,0.0
2018,7,24,5,30,237.0,25.0,2.5,15.3,41.0,20.9,6.7
2018,7,24,5,45,332.0,34.0,2.6,15.7,76.5,27.82,18.0
2018,7,24,6,0,427.0,43.0,2.7,16.1,112.0,34.65,24.69
2018,7,24,6,15,330.0,50.0,2.75,16.7,114.5,38.6,28.48
2018,7,24,6,30,233.0,57.0,2.8,17.3,117.0,48.5,31.69
2018,7,24,6,45,118.0,82.0,2.85,17.9,112.5,76.76,54.51
2018,7,24,7,0,3.0,107.0,2.9,18.5,108.0,87.4,67.68
2018,7,24,7,15,94.5,136.5,2.9,19.2,179.0,132.26,100.63
2018,7,24,7,30,186.0,166.0,2.9,19.9,250.0,188.6,143.49
2018,7,24,7,45,405.5,145.5,2.9,20.55,356.0,263.42,198.88
2018,7,24,8,0,625.0,125.0,2.9,21.2,462.0,360.78,273.66
2018,7,24,8,15,732.0,103.5,2.95,21.95,533.5,427.23,326.34
2018,7,24,8,30,839.0,82.0,3.0,22.7,605.0,500.2,383.41
2018,7,24,8,45,854.0,83.5,3.05,23.45,649.0,552.96,424.2
2018,7,24,9,0,869.0,85.0,3.1,24.2,693.0,604.94,463.1
2018,7,24,9,15,876.5,88.5,3.15,24.85,732.0,652.95,498.02
2018,7,24,9,30,884.0,92.0,3.2,25.5,771.0,698.99,530.49
2018,7,24,9,45,888.5,95.5,3.3,26.15,804.5,740.65,559.01
2018,7,24,10,0,893.0,99.0,3.4,26.8,838.0,779.67,583.88
2018,7,24,10,15,900.5,100.0,3.45,27.2,867.0,815.9,606.92
2018,7,24,10,30,908.0,101.0,3.5,27.6,896.0,849.32,627.88
2018,7,24,10,45,913.5,101.5,3.6,28.05,918.5,877.6,645.39
2018,7,24,11,0,919.0,102.0,3.7,28.5,941.0,902.64,660.71
2018,7,24,11,15,922.0,102.5,3.75,28.65,955.5,922.09,672.85
2018,7,24,11,30,925.0,103.0,3.8,28.8,970.0,938.0,682.72
2018,7,24,11,45,927.0,102.5,3.85,29.0,977.5,948.43,688.95
2018,7,24,12,0,929.0,102.0,3.9,29.2,985.0,955.2,692.89
2018,7,24,12,15,928.0,103.0,3.95,29.15,984.5,956.9,694.34
2018,7,24,12,30,927.0,104.0,4.0,29.1,984.0,954.9,693.49
2018,7,24,12,45,924.5,104.5,4.1,29.05,976.5,947.35,689.38
2018,7,24,13,0,922.0,105.0,4.2,29.0,969.0,936.14,682.96
2018,7,24,13,15,919.5,105.0,4.2,28.9,954.5,920.85,673.53
2018,7,24,13,30,917.0,105.0,4.2,28.8,940.0,902.01,661.81
2018,7,24,13,45,913.5,103.0,4.2,28.65,918.0,876.97,646.09
2018,7,24,14,0,910.0,101.0,4.2,28.5,896.0,848.6,628.11
2018,7,24,14,15,904.5,100.0,4.2,28.3,868.0,816.4,607.56
2018,7,24,14,30,899.0,99.0,4.2,28.1,840.0,781.27,584.87
2018,7,24,14,45,891.5,97.0,4.15,27.85,805.5,741.01,558.34
2018,7,24,15,0,884.0,95.0,4.1,27.6,771.0,698.35,528.1
2018,7,24,15,15,873.0,93.0,4.1,27.6,731.0,651.26,493.58
2018,7,24,15,30,862.0,91.0,4.1,27.6,691.0,602.52,457.01
2018,7,24,15,45,849.0,88.5,4.05,26.75,647.0,550.83,418.59
2018,7,24,16,0,836.0,86.0,4.0,25.9,603.0,498.19,378.07
2018,7,24,16,15,819.5,82.5,3.95,25.3,555.5,442.42,333.38
2018,7,24,16,30,803.0,79.0,3.9,24.7,508.0,385.66,286.46
2018,7,24,16,45,780.5,75.5,3.85,24.15,458.0,327.58,237.24
2018,7,24,17,0,758.0,72.0,3.8,23.6,408.0,270.78,188.18
2018,7,24,17,15,726.0,68.0,3.7,22.85,357.5,213.12,139.1
2018,7,24,17,30,694.0,64.0,3.6,22.1,307.0,158.47,94.57
2018,7,24,17,45,649.0,59.0,3.5,21.35,257.0,105.12,57.14
2018,7,24,18,0,604.0,54.0,3.4,20.6,207.0,53.35,31.68
2018,7,24,18,15,535.5,47.5,3.3,20.0,160.5,37.98,27.47
2018,7,24,18,30,467.0,41.0,3.2,19.4,114.0,33.3,23.08
2018,7,24,18,45,351.0,32.0,3.1,18.8,75.5,26.29,16.24
2018,7,24,19,0,235.0,23.0,3.0,18.2,37.0,19.24,2.82
2018,7,24,19,15,117.5,11.5,2.95,17.9,18.5,9.82,0.0
2018,7,24,19,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.9,16.85,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,25,4,45,11.5,1.5,2.05,13.95,1.0,0.0,0.0
2018,7,25,5,0,23.0,3.0,2.2,14.1,2.0,0.0,0.0
2018,7,25,5,15,165.5,12.5,2.3,14.6,22.0,10.67,0.0
2018,7,25,5,30,308.0,22.0,2.4,15.1,42.0,18.35,4.34
2018,7,25,5,45,415.5,29.0,2.5,15.65,81.0,23.8,14.53
2018,7,25,6,0,523.0,36.0,2.6,16.2,120.0,31.89,22.24
2018,7,25,6,15,572.0,43.5,2.55,16.95,165.0,37.97,27.89
2018,7,25,6,30,621.0,51.0,2.5,17.7,210.0,59.2,34.13
2018,7,25,6,45,680.0,53.0,2.45,18.45,263.0,107.4,57.64
2018,7,25,7,0,739.0,55.0,2.4,19.2,316.0,162.37,96.91
2018,7,25,7,15,768.5,58.5,2.45,20.15,367.5,218.82,143.83
2018,7,25,7,30,798.0,62.0,2.5,21.1,419.0,280.08,196.41
2018,7,25,7,45,820.0,64.5,2.6,22.0,469.0,337.55,246.14
2018,7,25,8,0,842.0,67.0,2.7,22.9,519.0,396.08,295.59
2018,7,25,8,15,858.0,69.5,2.75,23.7,567.0,452.73,342.18
2018,7,25,8,30,874.0,72.0,2.8,24.5,615.0,509.21,386.96
2018,7,25,8,45,886.0,74.5,2.85,25.25,659.5,563.06,428.26
2018,7,25,9,0,898.0,77.0,2.9,26.0,704.0,615.78,467.27
2018,7,25,9,15,905.0,80.0,2.95,26.75,743.5,664.37,502.01
2018,7,25,9,30,912.0,83.0,3.0,27.5,783.0,710.87,534.19
2018,7,25,9,45,916.0,86.5,3.1,28.25,816.5,753.36,562.24
2018,7,25,10,0,920.0,90.0,3.2,29.0,850.0,793.08,586.96
2018,7,25,10,15,926.0,91.5,3.25,29.6,879.0,829.54,609.28
2018,7,25,10,30,932.0,93.0,3.3,30.2,908.0,863.01,629.4
2018,7,25,10,45,935.5,94.5,3.35,30.8,930.0,891.22,645.87
2018,7,25,11,0,939.0,96.0,3.4,31.4,952.0,916.0,660.04
2018,7,25,11,15,941.5,97.0,3.5,31.7,967.0,935.89,672.13
2018,7,25,11,30,944.0,98.0,3.6,32.0,982.0,952.14,681.91
2018,7,25,11,45,944.5,98.5,3.7,32.35,989.0,962.37,687.77
2018,7,25,12,0,945.0,99.0,3.8,32.7,996.0,968.82,691.31
2018,7,25,12,15,944.5,100.0,3.85,32.7,996.0,971.03,692.94
2018,7,25,12,30,944.0,101.0,3.9,32.7,996.0,969.44,692.25
2018,7,25,12,45,942.0,101.0,4.0,32.65,988.0,961.76,688.18
2018,7,25,13,0,940.0,101.0,4.1,32.6,980.0,950.33,681.78
2018,7,25,13,15,937.0,100.5,4.2,32.35,965.0,933.84,672.69
2018,7,25,13,30,934.0,100.0,4.3,32.1,950.0,913.74,661.25
2018,7,25,13,45,898.0,117.5,4.35,31.9,918.5,879.04,639.72
2018,7,25,14,0,862.0,135.0,4.4,31.7,887.0,842.11,616.58
2018,7,25,14,15,803.5,162.0,4.45,31.2,844.5,803.48,592.79
2018,7,25,14,30,745.0,189.0,4.5,30.7,802.0,760.01,563.18
2018,7,25,14,45,810.0,146.5,4.5,30.2,787.0,735.46,548.75
2018,7,25,15,0,875.0,104.0,4.5,29.7,772.0,702.04,527.34
2018,7,25,15,15,852.0,105.5,4.5,29.7,727.5,650.81,489.92
2018,7,25,15,30,829.0,107.0,4.5,29.7,683.0,601.5,453.07
2018,7,25,15,45,839.0,95.5,4.4,28.3,645.5,553.03,418.32
2018,7,25,16,0,849.0,84.0,4.3,26.9,608.0,503.83,381.33
2018,7,25,16,15,829.5,82.0,4.2,25.9,559.5,447.36,336.66
2018,7,25,16,30,810.0,80.0,4.1,24.9,511.0,390.25,289.95
2018,7,25,16,45,779.0,77.5,4.0,23.9,458.0,329.81,239.46
2018,7,25,17,0,748.0,75.0,3.9,22.9,405.0,271.6,189.82
2018,7,25,17,15,712.0,71.0,3.75,22.05,353.5,213.58,140.54
2018,7,25,17,30,676.0,67.0,3.6,21.2,302.0,159.06,96.19
2018,7,25,17,45,635.5,61.0,3.5,20.3,253.0,102.91,55.97
2018,7,25,18,0,595.0,55.0,3.4,19.4,204.0,54.37,32.55
2018,7,25,18,15,508.5,49.0,3.3,18.9,156.0,39.08,28.56
2018,7,25,18,30,422.0,43.0,3.2,18.4,108.0,34.86,24.5
2018,7,25,18,45,299.5,32.5,3.1,17.9,70.0,26.63,16.51
2018,7,25,19,0,177.0,22.0,3.0,17.4,32.0,17.18,0.67
2018,7,25,19,15,88.5,11.0,2.95,17.1,16.0,9.39,0.0
2018,7,25,19,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.9,16.05,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,26,4,45,5.5,1.0,2.7,14.0,1.0,0.0,0.0
2018,7,26,5,0,11.0,2.0,2.7,14.1,2.0,0.0,0.0
2018,7,26,5,15,108.5,13.0,2.7,14.55,19.5,11.1,0.0
2018,7,26,5,30,206.0,24.0,2.7,15.0,37.0,20.07,4.13
2018,7,26,5,45,312.5,34.5,2.75,15.4,74.0,28.34,18.31
2018,7,26,6,0,419.0,45.0,2.8,15.8,111.0,36.45,26.24
2018,7,26,6,15,423.5,57.0,2.75,16.55,144.5,45.09,34.18
2018,7,26,6,30,428.0,69.0,2.7,17.3,178.0,65.09,42.2
2018,7,26,6,45,408.5,86.5,2.65,18.05,209.5,105.35,66.73
2018,7,26,7,0,389.0,104.0,2.6,18.8,241.0,144.92,98.1
2018,7,26,7,15,413.5,118.5,2.6,19.5,284.5,189.11,134.21
2018,7,26,7,30,438.0,133.0,2.6,20.2,328.0,235.98,173.38
2018,7,26,7,45,496.5,140.0,2.55,20.95,386.0,290.34,217.53
2018,7,26,8,0,555.0,147.0,2.5,21.7,444.0,354.33,268.74
2018,7,26,8,15,683.0,122.5,2.5,22.45,522.0,423.29,322.53
2018,7,26,8,30,811.0,98.0,2.5,23.2,600.0,504.01,384.5
2018,7,26,8,45,826.0,101.0,2.5,23.95,645.0,557.79,425.24
2018,7,26,9,0,841.0,104.0,2.5,24.7,690.0,608.37,462.4
2018,7,26,9,15,849.0,108.5,2.5,25.5,729.5,656.52,496.39
2018,7,26,9,30,857.0,113.0,2.5,26.3,769.0,702.79,527.91
2018,7,26,9,45,861.5,117.5,2.5,27.05,802.5,744.41,555.36
2018,7,26,10,0,866.0,122.0,2.5,27.8,836.0,783.44,579.42
2018,7,26,10,15,873.5,123.5,2.6,28.45,865.0,819.38,601.55
2018,7,26,10,30,881.0,125.0,2.7,29.1,894.0,852.58,621.67
2018,7,26,10,45,885.5,127.0,2.8,29.7,916.5,880.77,638.49
2018,7,26,11,0,890.0,129.0,2.9,30.3,939.0,905.76,653.16
2018,7,26,11,15,894.0,129.0,3.0,30.55,954.0,925.17,665.13
2018,7,26,11,30,898.0,129.0,3.1,30.8,969.0,941.16,674.97
2018,7,26,11,45,900.5,129.5,3.2,31.05,977.5,952.73,682.05
2018,7,26,12,0,903.0,130.0,3.3,31.3,986.0,960.73,686.95
2018,7,26,12,15,902.5,130.0,3.45,31.2,985.5,961.91,688.88
2018,7,26,12,30,902.0,130.0,3.6,31.1,985.0,959.47,688.6
2018,7,26,12,45,900.0,130.5,3.7,31.0,977.5,952.51,685.16
2018,7,26,13,0,898.0,131.0,3.8,30.9,970.0,941.97,679.48
2018,7,26,13,15,852.5,156.5,3.85,30.55,942.5,923.69,669.19
2018,7,26,13,30,807.0,182.0,3.9,30.2,915.0,891.63,649.8
2018,7,26,13,45,820.5,168.5,3.95,29.85,898.0,872.04,638.68
2018,7,26,14,0,834.0,155.0,4.0,29.5,881.0,848.4,624.72
2018,7,26,14,15,854.0,137.5,4.05,28.9,859.5,813.95,603.92
2018,7,26,14,30,874.0,120.0,4.1,28.3,838.0,784.87,586.62
2018,7,26,14,45,866.0,117.0,4.1,27.7,803.0,744.11,560.22
2018,7,26,15,0,858.0,114.0,4.1,27.1,768.0,701.03,530.68
2018,7,26,15,15,845.5,111.5,4.1,27.1,727.0,653.44,495.85
2018,7,26,15,30,833.0,109.0,4.1,27.1,686.0,607.06,460.99
2018,7,26,15,45,819.5,105.0,4.05,25.6,641.5,554.03,422.82
2018,7,26,16,0,806.0,101.0,4.0,24.1,597.0,500.21,382.45
2018,7,26,16,15,789.0,97.0,3.95,23.25,549.5,444.34,337.94
2018,7,26,16,30,772.0,93.0,3.9,22.4,502.0,388.61,291.99
2018,7,26,16,45,748.5,88.0,3.8,21.55,452.0,330.26,242.68
2018,7,26,17,0,725.0,83.0,3.7,20.7,402.0,273.38,193.61
2018,7,26,17,15,692.0,77.5,3.65,19.9,351.0,213.01,142.11
2018,7,26,17,30,659.0,72.0,3.6,19.1,300.0,158.34,97.16
2018,7,26,17,45,612.5,65.5,3.5,18.3,250.0,105.13,59.09
2018,7,26,18,0,566.0,59.0,3.4,17.5,200.0,57.31,35.43
2018,7,26,18,15,491.5,51.5,3.35,17.05,153.5,41.1,30.54
2018,7,26,18,30,417.0,44.0,3.3,16.6,107.0,35.77,25.46
2018,7,26,18,45,291.0,32.5,3.25,16.1,68.5,26.68,16.59
2018,7,26,19,0,165.0,21.0,3.2,15.6,30.0,16.39,0.0
2018,7,26,19,15,82.5,10.5,3.15,15.4,15.0,8.96,0.0
2018,7,26,19,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,27,5,15,46.0,7.0,3.7,13.3,10.0,5.97,0.0
2018,7,27,5,30,92.0,14.0,3.8,13.8,20.0,10.88,0.0
2018,7,27,5,45,148.5,24.0,3.85,14.3,43.0,18.5,10.0
2018,7,27,6,0,205.0,34.0,3.9,14.8,66.0,25.97,17.14
2018,7,27,6,15,154.5,36.5,3.9,15.4,65.5,27.23,18.53
2018,7,27,6,30,104.0,39.0,3.9,16.0,65.0,33.68,21.28
2018,7,27,6,45,52.0,55.0,3.9,16.6,68.0,50.32,35.1
2018,7,27,7,0,0.0,71.0,3.9,17.2,71.0,58.79,44.19
2018,7,27,7,15,1.5,104.0,3.85,17.7,104.5,85.77,66.48
2018,7,27,7,30,3.0,137.0,3.8,18.2,138.0,113.24,88.78
2018,7,27,7,45,10.5,161.0,3.8,18.7,166.5,136.03,106.78
2018,7,27,8,0,18.0,185.0,3.8,19.2,195.0,159.9,125.51
2018,7,27,8,15,42.5,222.0,3.75,19.8,247.5,206.31,161.91
2018,7,27,8,30,67.0,259.0,3.7,20.4,300.0,253.69,198.6
2018,7,27,8,45,287.0,241.5,3.7,20.95,438.5,376.75,294.78
2018,7,27,9,0,507.0,224.0,3.7,21.5,577.0,517.68,402.43
2018,7,27,9,15,664.5,179.0,3.75,22.05,669.5,609.29,471.31
2018,7,27,9,30,822.0,134.0,3.8,22.6,762.0,704.61,541.85
2018,7,27,9,45,847.5,128.0,3.8,23.15,801.5,751.25,574.35
2018,7,27,10,0,873.0,122.0,3.8,23.7,841.0,790.35,600.3
2018,7,27,10,15,881.0,123.5,3.85,24.05,870.5,826.97,624.08
2018,7,27,10,30,889.0,125.0,3.9,24.4,900.0,860.85,645.8
2018,7,27,10,45,894.5,126.0,3.9,24.8,922.5,889.24,663.25
2018,7,27,11,0,900.0,127.0,3.9,25.2,945.0,914.43,678.47
2018,7,27,11,15,903.0,128.0,3.95,25.4,960.0,934.07,690.75
2018,7,27,11,30,906.0,129.0,4.0,25.6,975.0,950.22,700.76
2018,7,27,11,45,908.5,129.0,4.05,25.8,983.0,961.43,707.58
2018,7,27,12,0,911.0,129.0,4.1,26.0,991.0,969.04,712.13
2018,7,27,12,15,917.0,126.0,4.1,26.05,993.5,973.52,714.85
2018,7,27,12,30,923.0,123.0,4.1,26.1,996.0,974.29,715.25
2018,7,27,12,45,929.0,118.0,4.15,26.15,990.5,969.44,712.34
2018,7,27,13,0,935.0,113.0,4.2,26.2,985.0,960.71,706.98
2018,7,27,13,15,934.0,110.5,4.2,26.05,970.0,944.16,696.8
2018,7,27,13,30,933.0,108.0,4.2,25.9,955.0,923.92,684.22
2018,7,27,13,45,930.5,106.0,4.2,25.8,933.0,899.25,668.56
2018,7,27,14,0,928.0,104.0,4.2,25.7,911.0,871.13,650.54
2018,7,27,14,15,923.0,102.0,4.2,25.4,882.0,837.69,629.29
2018,7,27,14,30,918.0,100.0,4.2,25.1,853.0,801.22,605.79
2018,7,27,14,45,911.0,97.0,4.15,24.8,817.5,759.48,578.18
2018,7,27,15,0,904.0,94.0,4.1,24.5,782.0,715.23,547.0
2018,7,27,15,15,893.0,93.0,4.1,24.5,741.5,668.02,512.09
2018,7,27,15,30,882.0,92.0,4.1,24.5,701.0,619.08,475.02
2018,7,27,15,45,869.0,89.0,3.95,23.6,656.0,565.7,434.91
2018,7,27,16,0,856.0,86.0,3.8,22.7,611.0,511.34,392.63
2018,7,27,16,15,838.0,83.5,3.75,22.05,562.5,454.5,346.77
2018,7,27,16,30,820.0,81.0,3.7,21.4,514.0,396.96,298.82
2018,7,27,16,45,794.5,78.0,3.7,20.75,463.0,337.08,247.8
2018,7,27,17,0,769.0,75.0,3.7,20.1,412.0,278.8,197.09
2018,7,27,17,15,732.0,71.0,3.65,19.25,359.0,219.11,145.89
2018,7,27,17,30,695.0,67.0,3.6,18.4,306.0,163.03,99.72
2018,7,27,17,45,643.5,62.5,3.6,17.6,255.0,105.83,58.56
2018,7,27,18,0,592.0,58.0,3.6,16.8,204.0,57.53,35.15
2018,7,27,18,15,513.5,50.5,3.6,16.2,156.0,40.46,30.07
2018,7,27,18,30,435.0,43.0,3.6,15.6,108.0,35.06,24.91
2018,7,27,18,45,312.0,32.5,3.65,15.05,70.0,26.82,16.66
2018,7,27,19,0,189.0,22.0,3.7,14.5,32.0,18.47,0.0
2018,7,27,19,15,94.5,11.0,3.65,14.25,16.0,9.39,0.0
2018,7,27,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,7,28,5,15,36.0,9.0,2.75,12.55,11.0,7.68,0.0
2018,7,28,5,30,72.0,18.0,2.8,13.0,22.0,14.36,0.0
2018,7,28,5,45,138.0,37.0,2.9,13.45,54.5,28.76,18.64
2018,7,28,6,0,204.0,56.0,3.0,13.9,87.0,42.86,32.0
2018,7,28,6,15,183.0,72.5,2.95,14.45,108.5,54.53,42.78
2018,7,28,6,30,162.0,89.0,2.9,15.0,130.0,71.55,52.47
2018,7,28,6,45,149.0,113.0,2.9,15.6,157.0,102.34,75.24
2018,7,28,7,0,136.0,137.0,2.9,16.2,184.0,130.69,98.55
2018,7,28,7,15,174.5,158.0,2.85,16.75,228.5,166.71,126.85
2018,7,28,7,30,213.0,179.0,2.8,17.3,273.0,207.46,159.48
2018,7,28,7,45,324.0,184.5,2.75,17.85,347.0,267.29,205.93
2018,7,28,8,0,435.0,190.0,2.7,18.4,421.0,341.54,264.22
2018,7,28,8,15,520.5,187.0,2.65,19.1,489.0,405.14,314.1
2018,7,28,8,30,606.0,184.0,2.6,19.8,557.0,480.35,371.99
2018,7,28,8,45,626.0,191.0,2.6,20.45,601.5,531.62,410.88
2018,7,28,9,0,646.0,198.0,2.6,21.1,646.0,583.22,448.94
2018,7,28,9,15,653.0,208.5,2.55,21.8,684.0,629.49,481.62
2018,7,28,9,30,660.0,219.0,2.5,22.5,722.0,674.4,512.32
2018,7,28,9,45,659.5,230.5,2.5,23.2,753.0,713.13,537.97
2018,7,28,10,0,659.0,242.0,2.5,23.9,784.0,749.54,561.38
2018,7,28,10,15,670.0,245.5,2.55,24.45,813.0,785.62,584.98
2018,7,28,10,30,681.0,249.0,2.6,25.0,842.0,819.76,606.87
2018,7,28,10,45,689.5,251.0,2.65,25.55,864.5,848.28,624.69
2018,7,28,11,0,698.0,253.0,2.7,26.1,887.0,874.31,640.68
2018,7,28,11,15,704.0,255.0,2.75,26.5,903.0,895.45,653.65
2018,7,28,11,30,710.0,257.0,2.8,26.9,919.0,913.7,664.68
2018,7,28,11,45,714.0,256.5,2.9,27.3,927.0,924.82,671.45
2018,7,28,12,0,718.0,256.0,3.0,27.7,935.0,932.77,676.2
2018,7,28,12,15,737.0,244.5,3.1,27.85,941.0,941.2,682.45
2018,7,28,12,30,756.0,233.0,3.2,28.0,947.0,946.16,686.1
2018,7,28,12,45,779.0,216.5,3.3,28.15,947.0,946.35,686.63
2018,7,28,13,0,802.0,200.0,3.4,28.3,947.0,934.43,679.34
2018,7,28,13,15,799.5,198.0,3.45,28.2,932.5,918.32,669.78
2018,7,28,13,30,797.0,196.0,3.5,28.1,918.0,898.96,658.12
2018,7,28,13,45,793.5,192.0,3.6,28.0,896.0,873.81,642.87
2018,7,28,14,0,790.0,188.0,3.7,27.9,874.0,845.64,625.51
2018,7,28,14,15,784.5,184.0,3.7,27.55,846.0,813.01,604.57
2018,7,28,14,30,779.0,180.0,3.7,27.2,818.0,781.97,584.09
2018,7,28,14,45,772.0,174.5,3.75,26.85,784.0,741.1,556.69
2018,7,28,15,0,765.0,169.0,3.8,26.5,750.0,698.14,527.18
2018,7,28,15,15,747.5,166.0,3.8,26.5,708.0,648.87,491.46
2018,7,28,15,30,730.0,163.0,3.8,26.5,666.0,598.83,454.4
2018,7,28,15,45,721.0,154.5,3.75,25.5,623.5,548.01,417.48
2018,7,28,16,0,712.0,146.0,3.7,24.5,581.0,496.25,378.48
2018,7,28,16,15,700.0,135.5,3.65,23.8,534.0,440.68,334.77
2018,7,28,16,30,688.0,125.0,3.6,23.1,487.0,384.99,289.49
2018,7,28,16,45,667.0,116.5,3.5,22.45,438.5,328.21,242.07
2018,7,28,17,0,646.0,108.0,3.4,21.8,390.0,272.83,194.87
2018,7,28,17,15,610.0,99.0,3.35,20.95,338.0,215.54,146.83
2018,7,28,17,30,574.0,90.0,3.3,20.1,286.0,161.99,103.45
2018,7,28,17,45,527.5,80.5,3.2,19.25,237.5,111.15,66.96
2018,7,28,18,0,481.0,71.0,3.1,18.4,189.0,65.9,43.24
2018,7,28,18,15,409.5,60.0,3.05,17.75,144.0,47.99,36.42
2018,7,28,18,30,338.0,49.0,3.0,17.1,99.0,37.7,26.99
2018,7,28,18,45,234.0,34.5,2.95,16.45,63.0,26.71,16.32
2018,7,28,19,0,130.0,20.0,2.9,15.8,27.0,15.58,0.0
2018,7,28,19,15,65.0,10.0,2.95,15.45,13.5,8.54,0.0
2018,7,28,19,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,29,5,15,72.5,10.5,2.95,13.45,14.5,8.96,0.0
2018,7,29,5,30,145.0,21.0,3.0,13.8,29.0,16.36,0.0
2018,7,29,5,45,244.0,34.5,3.05,14.1,64.5,26.72,16.75
2018,7,29,6,0,343.0,48.0,3.1,14.4,100.0,36.95,26.74
2018,7,29,6,15,267.0,58.0,3.1,14.95,107.5,43.49,32.94
2018,7,29,6,30,191.0,68.0,3.1,15.5,115.0,57.97,40.29
2018,7,29,6,45,104.5,92.5,3.1,16.05,119.0,83.74,61.28
2018,7,29,7,0,18.0,117.0,3.1,16.6,123.0,97.37,75.91
2018,7,29,7,15,57.0,148.5,3.1,17.15,172.5,132.99,103.62
2018,7,29,7,30,96.0,180.0,3.1,17.7,222.0,174.1,135.94
2018,7,29,7,45,193.0,192.0,3.1,18.25,290.0,227.11,176.68
2018,7,29,8,0,290.0,204.0,3.1,18.8,358.0,292.51,227.88
2018,7,29,8,15,463.0,181.5,3.05,19.25,454.0,375.6,292.54
2018,7,29,8,30,636.0,159.0,3.0,19.7,550.0,474.85,369.37
2018,7,29,8,45,681.5,155.5,3.0,20.15,602.5,532.18,413.62
2018,7,29,9,0,727.0,152.0,3.0,20.6,655.0,591.93,458.76
2018,7,29,9,15,761.5,148.0,2.95,20.9,702.5,644.71,497.8
2018,7,29,9,30,796.0,144.0,2.9,21.2,750.0,699.06,536.98
2018,7,29,9,45,801.5,149.5,2.9,21.5,783.5,741.18,566.36
2018,7,29,10,0,807.0,155.0,2.9,21.8,817.0,780.97,593.53
2018,7,29,10,15,816.5,156.5,2.95,22.05,846.5,817.73,618.04
2018,7,29,10,30,826.0,158.0,3.0,22.3,876.0,852.01,640.23
2018,7,29,10,45,823.5,164.5,3.0,22.6,895.5,878.05,656.25
2018,7,29,11,0,821.0,171.0,3.0,22.9,915.0,900.68,669.97
2018,7,29,11,15,835.5,166.0,3.05,23.05,934.0,924.35,685.13
2018,7,29,11,30,850.0,161.0,3.1,23.2,953.0,944.94,698.24
2018,7,29,11,45,745.0,228.5,3.15,23.4,926.5,929.1,687.07
2018,7,29,12,0,640.0,296.0,3.2,23.6,900.0,898.32,663.65
2018,7,29,12,15,574.0,336.5,3.25,23.6,878.0,875.53,646.97
2018,7,29,12,30,508.0,377.0,3.3,23.6,856.0,849.98,628.26
2018,7,29,12,45,449.0,393.5,3.35,23.6,814.5,806.57,597.94
2018,7,29,13,0,390.0,410.0,3.4,23.6,773.0,751.48,559.54
2018,7,29,13,15,369.0,408.5,3.45,23.35,747.5,724.28,541.54
2018,7,29,13,30,348.0,407.0,3.5,23.1,722.0,695.99,522.41
2018,7,29,13,45,419.0,369.5,3.5,22.8,739.5,722.37,543.72
2018,7,29,14,0,490.0,332.0,3.5,22.5,757.0,734.07,554.45
2018,7,29,14,15,414.0,341.5,3.55,22.15,692.0,664.34,504.72
2018,7,29,14,30,338.0,351.0,3.6,21.8,627.0,588.71,450.35
2018,7,29,14,45,328.0,336.0,3.6,21.45,594.5,552.7,425.19
2018,7,29,15,0,318.0,321.0,3.6,21.1,562.0,516.39,399.17
2018,7,29,15,15,299.0,307.0,3.6,21.1,524.0,475.02,368.32
2018,7,29,15,30,280.0,293.0,3.6,21.1,486.0,434.47,337.68
2018,7,29,15,45,472.0,218.0,3.65,20.5,517.0,464.61,362.5
2018,7,29,16,0,664.0,143.0,3.7,19.9,548.0,470.79,366.68
2018,7,29,16,15,681.0,126.5,3.65,19.45,512.0,425.18,329.05
2018,7,29,16,30,698.0,110.0,3.6,19.0,476.0,376.38,287.56
2018,7,29,16,45,690.5,100.5,3.6,18.55,431.5,322.68,241.13
2018,7,29,17,0,683.0,91.0,3.6,18.1,387.0,268.8,193.53
2018,7,29,17,15,649.5,84.0,3.55,17.55,336.5,211.63,144.19
2018,7,29,17,30,616.0,77.0,3.5,17.0,286.0,157.83,99.47
2018,7,29,17,45,571.0,69.0,3.45,16.5,237.0,105.8,61.48
2018,7,29,18,0,526.0,61.0,3.4,16.0,188.0,59.08,37.12
2018,7,29,18,15,448.5,52.5,3.3,15.6,142.5,41.9,31.38
2018,7,29,18,30,371.0,44.0,3.2,15.2,97.0,35.82,25.55
2018,7,29,18,45,257.0,31.5,3.1,14.85,61.5,25.93,15.63
2018,7,29,19,0,143.0,19.0,3.0,14.5,26.0,14.83,0.0
2018,7,29,19,15,71.5,9.5,3.0,14.35,13.0,8.11,0.0
2018,7,29,19,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,7,30,5,15,48.0,9.0,2.9,12.8,11.5,7.68,0.0
2018,7,30,5,30,96.0,18.0,3.0,13.3,23.0,13.98,0.0
2018,7,30,5,45,149.5,33.0,3.1,13.8,50.5,25.32,15.48
2018,7,30,6,0,203.0,48.0,3.2,14.3,78.0,36.36,26.19
2018,7,30,6,15,211.0,64.5,3.2,15.0,106.5,49.24,37.99
2018,7,30,6,30,219.0,81.0,3.2,15.7,135.0,68.25,48.32
2018,7,30,6,45,165.5,107.5,3.2,16.4,153.5,100.41,72.69
2018,7,30,7,0,112.0,134.0,3.2,17.1,172.0,125.17,94.74
2018,7,30,7,15,208.0,148.0,3.15,17.7,233.5,168.23,126.48
2018,7,30,7,30,304.0,162.0,3.1,18.3,295.0,222.18,168.22
2018,7,30,7,45,441.0,154.0,3.0,18.9,373.0,286.51,218.21
2018,7,30,8,0,578.0,146.0,2.9,19.5,451.0,366.26,280.99
2018,7,30,8,15,662.0,135.5,2.9,20.05,516.5,429.98,331.9
2018,7,30,8,30,746.0,125.0,2.9,20.6,582.0,500.68,387.33
2018,7,30,8,45,691.5,154.5,2.85,21.2,603.0,538.14,416.02
2018,7,30,9,0,637.0,184.0,2.8,21.8,624.0,568.15,437.84
2018,7,30,9,15,724.0,160.5,2.8,22.4,688.5,634.99,487.18
2018,7,30,9,30,811.0,137.0,2.8,23.0,753.0,704.51,537.12
2018,7,30,9,45,829.0,135.5,2.85,23.6,790.5,749.81,568.19
2018,7,30,10,0,847.0,134.0,2.9,24.2,828.0,793.56,597.18
2018,7,30,10,15,856.5,135.0,2.9,24.9,857.5,822.91,614.43
2018,7,30,10,30,866.0,136.0,2.9,25.6,887.0,857.03,634.82
2018,7,30,10,45,874.0,135.5,2.9,26.3,910.0,885.74,651.31
2018,7,30,11,0,882.0,135.0,2.9,27.0,933.0,911.44,665.69
2018,7,30,11,15,887.0,135.0,2.95,27.55,949.0,931.72,677.21
2018,7,30,11,30,892.0,135.0,3.0,28.1,965.0,948.61,686.57
2018,7,30,11,45,895.5,134.5,3.0,28.6,973.0,960.21,692.3
2018,7,30,12,0,899.0,134.0,3.0,29.1,981.0,968.23,695.84
2018,7,30,12,15,898.5,134.0,3.05,29.35,980.5,969.39,696.16
2018,7,30,12,30,898.0,134.0,3.1,29.6,980.0,966.92,694.3
2018,7,30,12,45,895.5,134.0,3.15,29.8,971.5,958.99,689.18
2018,7,30,13,0,893.0,134.0,3.2,30.0,963.0,947.47,681.88
2018,7,30,13,15,890.0,133.0,3.25,29.9,948.0,931.07,672.31
2018,7,30,13,30,887.0,132.0,3.3,29.8,933.0,911.21,660.54
2018,7,30,13,45,881.5,131.0,3.35,29.7,910.5,885.84,645.12
2018,7,30,14,0,876.0,130.0,3.4,29.6,888.0,857.31,627.58
2018,7,30,14,15,867.5,128.5,3.4,29.3,858.0,822.93,606.22
2018,7,30,14,30,859.0,127.0,3.4,29.0,828.0,785.89,582.89
2018,7,30,14,45,848.0,125.5,3.4,28.65,792.0,750.53,559.86
2018,7,30,15,0,837.0,124.0,3.4,28.3,756.0,706.32,529.46
2018,7,30,15,15,824.0,121.0,3.4,28.3,715.0,657.59,494.47
2018,7,30,15,30,811.0,118.0,3.4,28.3,674.0,607.51,457.65
2018,7,30,15,45,791.0,116.5,3.35,27.25,628.5,553.9,418.88
2018,7,30,16,0,771.0,115.0,3.3,26.2,583.0,500.16,378.59
2018,7,30,16,15,742.5,112.5,3.25,25.45,533.0,440.69,332.22
2018,7,30,16,30,714.0,110.0,3.2,24.7,483.0,383.47,286.12
2018,7,30,16,45,680.5,106.0,3.2,24.0,432.0,325.04,237.94
2018,7,30,17,0,647.0,102.0,3.2,23.3,381.0,269.32,191.09
2018,7,30,17,15,602.0,96.5,3.15,22.25,329.5,212.92,144.41
2018,7,30,17,30,557.0,91.0,3.1,21.2,278.0,161.32,103.19
2018,7,30,17,45,497.5,82.0,3.05,20.2,228.0,110.62,67.31
2018,7,30,18,0,438.0,73.0,3.0,19.2,178.0,64.76,42.46
2018,7,30,18,15,359.5,60.5,2.95,18.4,133.0,45.92,34.48
2018,7,30,18,30,281.0,48.0,2.9,17.6,88.0,36.75,26.03
2018,7,30,18,45,180.0,31.5,2.9,16.85,53.5,24.31,13.97
2018,7,30,19,0,79.0,15.0,2.9,16.1,19.0,11.66,0.0
2018,7,30,19,15,39.5,7.5,2.9,15.7,9.5,6.4,0.0
2018,7,30,19,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,7,31,5,15,52.0,9.5,2.5,12.5,12.0,8.11,0.0
2018,7,31,5,30,104.0,19.0,2.6,13.0,24.0,14.77,0.0
2018,7,31,5,45,189.5,34.5,2.7,13.55,57.0,26.59,16.42
2018,7,31,6,0,275.0,50.0,2.8,14.1,90.0,38.17,27.77
2018,7,31,6,15,217.0,56.5,2.8,14.8,96.0,42.16,31.75
2018,7,31,6,30,159.0,63.0,2.8,15.5,102.0,53.72,37.11
2018,7,31,6,45,83.5,84.5,2.8,16.25,105.5,76.13,55.64
2018,7,31,7,0,8.0,106.0,2.8,17.0,109.0,87.43,67.93
2018,7,31,7,15,20.5,134.5,2.8,17.7,143.0,113.98,89.16
2018,7,31,7,30,33.0,163.0,2.8,18.4,177.0,143.55,112.63
2018,7,31,7,45,76.5,190.0,2.8,19.05,228.5,183.89,143.95
2018,7,31,8,0,120.0,217.0,2.8,19.7,280.0,233.47,182.67
2018,7,31,8,15,365.5,192.0,2.75,20.5,410.0,342.47,266.29
2018,7,31,8,30,611.0,167.0,2.7,21.3,540.0,471.72,364.6
2018,7,31,8,45,682.0,155.5,2.7,22.1,601.5,535.14,412.26
2018,7,31,9,0,753.0,144.0,2.7,22.9,663.0,603.09,462.35
2018,7,31,9,15,765.5,148.0,2.7,23.6,702.5,650.32,495.9
2018,7,31,9,30,778.0,152.0,2.7,24.3,742.0,697.14,528.24
2018,7,31,9,45,787.5,155.5,2.7,25.05,776.5,739.78,556.64
2018,7,31,10,0,797.0,159.0,2.7,25.8,811.0,780.41,582.93
2018,7,31,10,15,807.0,160.5,2.7,26.35,840.5,817.38,606.13
2018,7,31,10,30,817.0,162.0,2.7,26.9,870.0,851.92,626.94
2018,7,31,10,45,825.5,162.5,2.75,27.45,893.5,881.61,644.68
2018,7,31,11,0,834.0,163.0,2.8,28.0,917.0,908.4,660.42
2018,7,31,11,15,771.0,201.0,2.9,28.35,906.5,902.36,655.57
2018,7,31,11,30,708.0,239.0,3.0,28.7,896.0,900.85,653.57
2018,7,31,11,45,706.0,241.5,3.05,29.05,901.0,909.18,658.27
2018,7,31,12,0,704.0,244.0,3.1,29.4,906.0,914.3,660.81
2018,7,31,12,15,777.0,203.5,3.2,29.5,934.0,935.93,675.65
2018,7,31,12,30,850.0,163.0,3.3,29.6,962.0,964.37,694.4
2018,7,31,12,45,847.5,162.0,3.35,29.65,953.5,955.49,688.8
2018,7,31,13,0,845.0,161.0,3.4,29.7,945.0,943.08,681.26
2018,7,31,13,15,842.0,160.0,3.45,29.55,930.0,926.74,671.79
2018,7,31,13,30,839.0,159.0,3.5,29.4,915.0,907.02,660.13
2018,7,31,13,45,834.5,156.0,3.55,29.25,892.5,880.83,644.18
2018,7,31,14,0,830.0,153.0,3.6,29.1,870.0,851.55,626.11
2018,7,31,14,15,823.5,150.0,3.6,28.75,841.0,817.72,605.1
2018,7,31,14,30,817.0,147.0,3.6,28.4,812.0,781.24,581.92
2018,7,31,14,45,808.5,143.0,3.65,28.05,777.0,739.89,554.28
2018,7,31,15,0,800.0,139.0,3.7,27.7,742.0,696.43,524.5
2018,7,31,15,15,786.5,135.5,3.7,27.7,701.5,648.32,489.73
2018,7,31,15,30,773.0,132.0,3.7,27.7,661.0,599.01,453.28
2018,7,31,15,45,759.0,126.5,3.65,26.55,616.5,546.66,415.47
2018,7,31,16,0,745.0,121.0,3.6,25.4,572.0,493.05,375.3
2018,7,31,16,15,728.5,114.5,3.6,24.5,525.0,437.27,331.69
2018,7,31,16,30,712.0,108.0,3.6,23.6,478.0,381.77,286.7
2018,7,31,16,45,686.0,102.0,3.55,22.7,428.5,324.09,238.72
2018,7,31,17,0,660.0,96.0,3.5,21.8,379.0,268.31,191.29
2018,7,31,17,15,624.5,88.5,3.45,20.8,328.5,211.41,143.3
2018,7,31,17,30,589.0,81.0,3.4,19.8,278.0,158.16,99.86
2018,7,31,17,45,539.5,73.0,3.4,18.85,229.5,107.18,63.16
2018,7,31,18,0,490.0,65.0,3.4,17.9,181.0,62.13,39.62
2018,7,31,18,15,412.0,54.5,3.35,17.25,135.5,43.58,32.57
2018,7,31,18,30,334.0,44.0,3.3,16.6,90.0,35.86,25.33
2018,7,31,18,45,228.0,31.0,3.25,15.9,56.5,24.08,13.62
2018,7,31,19,0,122.0,18.0,3.2,15.2,23.0,14.05,0.0
2018,7,31,19,15,61.0,9.0,3.15,15.0,11.5,7.68,0.0
2018,7,31,19,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
