Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,17,0,669.0,58.0,3.4,24.2,242.0,247.03,174.37
2018,9,9,17,15,600.0,51.5,3.2,23.0,190.0,180.28,118.31
2018,9,9,17,30,531.0,45.0,3.0,21.8,138.0,122.52,71.64
2018,9,9,17,45,417.0,36.0,2.8,20.6,93.5,67.5,33.56
2018,9,9,18,0,303.0,27.0,2.6,19.4,49.0,27.12,9.6
2018,9,9,18,15,162.0,15.0,2.6,18.65,25.5,12.8,0.0
2018,9,9,18,30,21.0,3.0,2.6,17.9,2.0,0.0,0.0
2018,9,9,18,45,10.5,1.5,2.6,17.15,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,10,5,45,78.5,8.5,2.1,11.65,11.5,0.0,0.0
2018,9,10,6,0,157.0,17.0,2.3,12.1,23.0,14.51,0.0
2018,9,10,6,15,301.5,28.5,2.35,12.7,62.5,37.34,16.62
2018,9,10,6,30,446.0,40.0,2.4,13.3,102.0,85.68,47.31
2018,9,10,6,45,540.5,46.0,2.45,13.95,153.5,139.25,88.33
2018,9,10,7,0,635.0,52.0,2.5,14.6,205.0,205.36,143.79
2018,9,10,7,15,685.0,57.5,2.4,15.25,258.5,268.25,199.67
2018,9,10,7,30,735.0,63.0,2.3,15.9,312.0,336.45,259.3
2018,9,10,7,45,768.5,67.5,2.2,16.55,365.0,401.62,315.14
2018,9,10,8,0,802.0,72.0,2.1,17.2,418.0,469.31,370.77
2018,9,10,8,15,825.5,75.5,2.05,18.05,468.5,532.71,420.71
2018,9,10,8,30,849.0,79.0,2.0,18.9,519.0,596.72,468.93
2018,9,10,8,45,866.0,81.5,1.95,19.75,565.5,651.63,508.58
2018,9,10,9,0,883.0,84.0,1.9,20.6,612.0,709.11,548.39
2018,9,10,9,15,897.0,86.0,1.9,21.4,654.0,762.73,582.89
2018,9,10,9,30,911.0,88.0,1.9,22.2,696.0,814.66,614.98
2018,9,10,9,45,921.5,89.0,1.9,23.05,731.5,860.65,642.25
2018,9,10,10,0,932.0,90.0,1.9,23.9,767.0,904.11,667.34
2018,9,10,10,15,939.0,91.0,1.95,24.6,795.5,941.68,689.12
2018,9,10,10,30,946.0,92.0,2.0,25.3,824.0,976.02,708.64
2018,9,10,10,45,950.5,93.0,2.1,26.0,845.0,1004.6,724.94
2018,9,10,11,0,955.0,94.0,2.2,26.7,866.0,1029.49,738.9
2018,9,10,11,15,956.5,95.0,2.3,27.2,879.0,1047.63,749.22
2018,9,10,11,30,958.0,96.0,2.4,27.7,892.0,1061.76,757.15
2018,9,10,11,45,958.5,96.5,2.5,28.2,897.0,1070.27,761.69
2018,9,10,12,0,959.0,97.0,2.6,28.7,902.0,1074.66,763.8
2018,9,10,12,15,955.5,98.5,2.7,29.0,898.0,1071.98,762.24
2018,9,10,12,30,952.0,100.0,2.8,29.3,894.0,1065.18,758.27
2018,9,10,12,45,945.5,102.0,2.85,29.55,882.0,1051.91,750.02
2018,9,10,13,0,939.0,104.0,2.9,29.8,870.0,1034.74,739.46
2018,9,10,13,15,934.0,103.5,3.0,29.9,851.0,1012.58,726.68
2018,9,10,13,30,929.0,103.0,3.1,30.0,832.0,986.75,711.54
2018,9,10,13,45,922.0,101.5,3.15,30.05,805.0,954.5,691.95
2018,9,10,14,0,915.0,100.0,3.2,30.1,778.0,918.99,670.14
2018,9,10,14,15,905.0,99.0,3.25,29.95,744.5,878.4,645.33
2018,9,10,14,30,895.0,98.0,3.3,29.8,711.0,835.16,618.46
2018,9,10,14,45,880.5,95.5,3.4,29.6,670.0,784.5,586.48
2018,9,10,15,0,866.0,93.0,3.5,29.4,629.0,732.08,552.68
2018,9,10,15,15,848.0,91.0,3.5,29.4,584.0,681.17,516.77
2018,9,10,15,30,830.0,89.0,3.5,29.4,539.0,623.84,474.94
2018,9,10,15,45,806.0,85.5,3.65,28.45,489.5,561.02,429.89
2018,9,10,16,0,782.0,82.0,3.8,27.5,440.0,498.69,383.22
2018,9,10,16,15,748.5,78.0,3.8,26.6,388.0,432.37,331.24
2018,9,10,16,30,715.0,74.0,3.8,25.7,336.0,368.15,278.92
2018,9,10,16,45,667.5,68.5,3.8,24.8,283.0,300.5,222.46
2018,9,10,17,0,620.0,63.0,3.8,23.9,230.0,237.7,168.74
2018,9,10,17,15,547.5,55.5,3.7,22.6,179.0,172.97,114.63
2018,9,10,17,30,475.0,48.0,3.6,21.3,128.0,117.04,69.67
2018,9,10,17,45,357.5,37.5,3.5,20.0,85.5,64.04,32.88
2018,9,10,18,0,240.0,27.0,3.4,18.7,43.0,26.2,7.86
2018,9,10,18,15,126.5,15.0,3.3,17.95,22.5,12.8,0.0
2018,9,10,18,30,13.0,3.0,3.2,17.2,2.0,0.0,0.0
2018,9,10,18,45,6.5,1.5,3.1,16.4,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,11,5,45,93.5,9.0,2.7,11.7,12.5,0.0,0.0
2018,9,11,6,0,187.0,18.0,2.9,12.0,25.0,15.36,0.0
2018,9,11,6,15,330.5,28.0,2.95,12.6,64.0,39.08,16.64
2018,9,11,6,30,474.0,38.0,3.0,13.2,103.0,88.21,48.05
2018,9,11,6,45,545.0,45.5,3.1,13.75,151.5,141.17,89.89
2018,9,11,7,0,616.0,53.0,3.2,14.3,200.0,202.92,143.0
2018,9,11,7,15,664.5,59.0,3.15,14.95,252.5,265.51,198.92
2018,9,11,7,30,713.0,65.0,3.1,15.6,305.0,332.55,258.0
2018,9,11,7,45,750.5,69.5,3.05,16.25,358.5,398.21,314.68
2018,9,11,8,0,788.0,74.0,3.0,16.9,412.0,466.88,371.77
2018,9,11,8,15,810.5,78.0,3.0,17.6,462.0,529.56,422.21
2018,9,11,8,30,833.0,82.0,3.0,18.3,512.0,592.77,471.12
2018,9,11,8,45,848.0,86.0,3.0,19.05,557.5,651.32,514.63
2018,9,11,9,0,863.0,90.0,3.0,19.8,603.0,708.96,555.91
2018,9,11,9,15,874.5,93.5,3.0,20.45,644.0,756.3,587.55
2018,9,11,9,30,886.0,97.0,3.0,21.1,685.0,806.9,620.21
2018,9,11,9,45,892.5,100.0,3.05,21.75,719.0,850.74,647.84
2018,9,11,10,0,899.0,103.0,3.1,22.4,753.0,891.83,673.24
2018,9,11,10,15,906.0,104.5,3.15,22.85,781.0,928.84,696.13
2018,9,11,10,30,913.0,106.0,3.2,23.3,809.0,962.74,716.78
2018,9,11,10,45,917.0,108.0,3.25,23.75,830.0,991.04,733.62
2018,9,11,11,0,921.0,110.0,3.3,24.2,851.0,1015.76,748.09
2018,9,11,11,15,924.5,110.0,3.4,24.5,864.0,1034.17,759.31
2018,9,11,11,30,928.0,110.0,3.5,24.8,877.0,1048.74,768.16
2018,9,11,11,45,930.5,109.0,3.6,25.1,882.5,1057.35,773.25
2018,9,11,12,0,933.0,108.0,3.7,25.4,888.0,1061.96,775.91
2018,9,11,12,15,938.5,105.0,3.75,25.5,887.0,1063.41,776.92
2018,9,11,12,30,944.0,102.0,3.8,25.6,886.0,1060.75,775.42
2018,9,11,12,45,949.5,97.0,3.85,25.7,877.0,1051.77,769.96
2018,9,11,13,0,955.0,92.0,3.9,25.8,868.0,1038.57,761.91
2018,9,11,13,15,952.5,90.5,3.95,25.65,849.5,1017.32,749.41
2018,9,11,13,30,950.0,89.0,4.0,25.5,831.0,992.22,734.43
2018,9,11,13,45,947.0,86.0,4.05,25.35,805.0,961.3,715.52
2018,9,11,14,0,944.0,83.0,4.1,25.2,779.0,926.8,694.11
2018,9,11,14,15,937.0,81.5,4.15,24.8,746.0,887.15,669.67
2018,9,11,14,30,930.0,80.0,4.2,24.4,713.0,844.55,642.88
2018,9,11,14,45,920.5,77.0,4.25,24.05,673.5,795.65,611.13
2018,9,11,15,0,911.0,74.0,4.3,23.7,634.0,744.46,577.22
2018,9,11,15,15,895.5,72.5,4.3,23.7,589.0,688.85,537.66
2018,9,11,15,30,880.0,71.0,4.3,23.7,544.0,632.06,494.81
2018,9,11,15,45,860.5,68.0,4.3,22.5,495.0,570.52,449.19
2018,9,11,16,0,841.0,65.0,4.3,21.3,446.0,508.88,401.52
2018,9,11,16,15,813.0,61.0,4.2,20.55,393.5,444.13,348.59
2018,9,11,16,30,785.0,57.0,4.1,19.8,341.0,378.75,293.22
2018,9,11,16,45,742.0,53.5,4.05,19.05,288.0,310.82,234.31
2018,9,11,17,0,699.0,50.0,4.0,18.3,235.0,247.0,177.57
2018,9,11,17,15,628.5,44.5,3.85,17.5,183.0,179.97,119.4
2018,9,11,17,30,558.0,39.0,3.7,16.7,131.0,121.36,70.79
2018,9,11,17,45,424.5,31.5,3.55,15.95,86.5,63.77,30.64
2018,9,11,18,0,291.0,24.0,3.4,15.2,42.0,24.04,4.33
2018,9,11,18,15,145.5,12.0,3.4,14.8,21.0,10.24,0.0
2018,9,11,18,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.75,11.25,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,12,5,45,31.5,7.0,2.45,11.4,8.0,0.0,0.0
2018,9,12,6,0,63.0,14.0,2.6,11.7,16.0,11.95,0.0
2018,9,12,6,15,145.0,29.5,2.8,12.3,46.0,32.04,14.96
2018,9,12,6,30,227.0,45.0,3.0,12.9,76.0,67.26,40.94
2018,9,12,6,45,271.5,59.0,3.2,13.55,111.5,105.27,71.77
2018,9,12,7,0,316.0,73.0,3.4,14.2,147.0,149.01,109.28
2018,9,12,7,15,252.5,101.0,3.4,14.65,169.5,173.34,134.4
2018,9,12,7,30,189.0,129.0,3.4,15.1,192.0,188.44,150.14
2018,9,12,7,45,225.5,144.0,3.4,15.6,231.5,237.2,191.0
2018,9,12,8,0,262.0,159.0,3.4,16.1,271.0,284.36,229.94
2018,9,12,8,15,504.5,131.0,3.4,16.7,378.5,414.72,335.21
2018,9,12,8,30,747.0,103.0,3.4,17.3,486.0,566.84,454.54
2018,9,12,8,45,790.5,99.0,3.4,17.9,537.5,630.15,502.27
2018,9,12,9,0,834.0,95.0,3.4,18.5,589.0,696.46,551.23
2018,9,12,9,15,825.5,106.0,3.45,19.15,623.0,741.62,582.15
2018,9,12,9,30,817.0,117.0,3.5,19.8,657.0,783.26,609.27
2018,9,12,9,45,711.5,166.0,3.55,20.5,654.0,785.3,607.75
2018,9,12,10,0,606.0,215.0,3.6,21.2,651.0,770.98,593.19
2018,9,12,10,15,544.5,250.5,3.65,21.55,653.5,767.76,588.33
2018,9,12,10,30,483.0,286.0,3.7,21.9,656.0,764.49,583.13
2018,9,12,10,45,470.5,301.0,3.8,22.3,669.5,781.57,593.69
2018,9,12,11,0,458.0,316.0,3.9,22.7,683.0,795.88,602.15
2018,9,12,11,15,519.5,299.0,4.0,22.85,721.5,848.25,639.79
2018,9,12,11,30,581.0,282.0,4.1,23.0,760.0,899.31,675.94
2018,9,12,11,45,598.5,274.5,4.2,23.1,769.5,914.18,686.32
2018,9,12,12,0,616.0,267.0,4.3,23.2,779.0,930.8,698.1
2018,9,12,12,15,624.5,260.5,4.35,23.15,778.0,932.47,699.83
2018,9,12,12,30,633.0,254.0,4.4,23.1,777.0,930.89,699.55
2018,9,12,12,45,652.5,242.5,4.45,23.05,775.5,932.06,701.55
2018,9,12,13,0,672.0,231.0,4.5,23.0,774.0,929.51,701.16
2018,9,12,13,15,672.5,223.0,4.5,22.85,756.0,908.41,687.69
2018,9,12,13,30,673.0,215.0,4.5,22.7,738.0,884.23,672.15
2018,9,12,13,45,591.5,237.0,4.55,22.55,685.5,811.49,620.8
2018,9,12,14,0,510.0,259.0,4.6,22.4,633.0,736.85,567.43
2018,9,12,14,15,395.0,279.5,4.55,22.05,561.0,624.73,485.21
2018,9,12,14,30,280.0,300.0,4.5,21.7,489.0,536.35,418.42
2018,9,12,14,45,273.0,279.0,4.5,21.4,454.5,496.17,389.61
2018,9,12,15,0,266.0,258.0,4.5,21.1,420.0,455.82,359.98
2018,9,12,15,15,295.5,232.5,4.5,21.1,400.0,435.5,345.45
2018,9,12,15,30,325.0,207.0,4.5,21.1,380.0,411.67,327.62
2018,9,12,15,45,269.5,195.0,4.4,20.0,329.5,349.13,279.13
2018,9,12,16,0,214.0,183.0,4.3,18.9,279.0,283.52,227.39
2018,9,12,16,15,232.0,158.5,4.2,18.3,251.0,262.21,209.99
2018,9,12,16,30,250.0,134.0,4.1,17.7,223.0,230.12,182.81
2018,9,12,16,45,241.0,113.5,4.0,17.1,188.0,190.52,148.85
2018,9,12,17,0,232.0,93.0,3.9,16.5,153.0,151.97,115.07
2018,9,12,17,15,194.0,74.5,3.8,15.95,117.0,110.42,79.64
2018,9,12,17,30,156.0,56.0,3.7,15.4,81.0,73.86,49.27
2018,9,12,17,45,103.5,38.0,3.55,14.9,52.0,41.77,24.38
2018,9,12,18,0,51.0,20.0,3.4,14.4,23.0,16.71,0.0
2018,9,12,18,15,25.5,10.0,3.35,14.1,11.5,8.54,0.0
2018,9,12,18,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,13,5,45,5.5,6.0,2.45,12.0,6.0,0.0,0.0
2018,9,13,6,0,11.0,12.0,2.6,12.3,12.0,10.24,0.0
2018,9,13,6,15,62.0,29.5,2.85,12.85,37.0,27.68,13.1
2018,9,13,6,30,113.0,47.0,3.1,13.4,62.0,55.35,35.67
2018,9,13,6,45,315.0,53.0,3.3,13.9,120.5,108.45,72.48
2018,9,13,7,0,517.0,59.0,3.5,14.4,179.0,188.53,135.03
2018,9,13,7,15,604.0,61.5,3.55,15.0,235.5,252.93,190.92
2018,9,13,7,30,691.0,64.0,3.6,15.6,292.0,327.53,255.38
2018,9,13,7,45,638.5,84.5,3.65,16.15,322.5,369.82,294.47
2018,9,13,8,0,586.0,105.0,3.7,16.7,353.0,404.88,325.49
2018,9,13,8,15,576.5,124.5,3.7,17.3,393.0,454.92,366.19
2018,9,13,8,30,567.0,144.0,3.7,17.9,433.0,502.47,403.29
2018,9,13,8,45,705.5,114.5,3.7,18.45,507.5,594.99,475.35
2018,9,13,9,0,844.0,85.0,3.7,19.0,582.0,689.69,547.24
2018,9,13,9,15,870.0,83.0,3.7,19.45,626.5,746.11,585.95
2018,9,13,9,30,896.0,81.0,3.7,19.9,671.0,801.9,623.4
2018,9,13,9,45,902.5,84.5,3.65,20.4,705.0,846.6,651.98
2018,9,13,10,0,909.0,88.0,3.6,20.9,739.0,888.53,678.23
2018,9,13,10,15,916.5,88.5,3.55,21.2,767.0,925.1,700.97
2018,9,13,10,30,924.0,89.0,3.5,21.5,795.0,958.55,721.38
2018,9,13,10,45,929.0,90.0,3.5,21.8,816.0,986.86,738.55
2018,9,13,11,0,934.0,91.0,3.5,22.1,837.0,1011.59,753.31
2018,9,13,11,15,937.0,91.5,3.5,22.3,850.0,1030.08,764.25
2018,9,13,11,30,940.0,92.0,3.5,22.5,863.0,1044.67,772.74
2018,9,13,11,45,941.5,92.5,3.55,22.7,868.5,1053.79,778.15
2018,9,13,12,0,943.0,93.0,3.6,22.9,874.0,1058.85,781.08
2018,9,13,12,15,944.5,92.0,3.65,22.95,871.5,1058.19,780.87
2018,9,13,12,30,946.0,91.0,3.7,23.0,869.0,1053.43,778.16
2018,9,13,12,45,946.0,89.0,3.75,23.0,858.5,1041.98,771.35
2018,9,13,13,0,946.0,87.0,3.8,23.0,848.0,1026.5,762.02
2018,9,13,13,15,942.5,86.0,3.85,22.9,829.0,1004.78,748.92
2018,9,13,13,30,939.0,85.0,3.9,22.8,810.0,979.3,733.34
2018,9,13,13,45,787.5,145.0,3.95,22.7,739.0,891.08,674.72
2018,9,13,14,0,636.0,205.0,4.0,22.6,668.0,800.32,612.36
2018,9,13,14,15,583.0,213.0,4.0,22.4,622.5,738.88,569.26
2018,9,13,14,30,530.0,221.0,4.0,22.2,577.0,673.89,522.72
2018,9,13,14,45,649.5,167.0,4.05,21.95,577.5,693.52,540.87
2018,9,13,15,0,769.0,113.0,4.1,21.7,578.0,690.03,541.4
2018,9,13,15,15,766.0,103.0,4.1,21.7,537.0,639.47,503.8
2018,9,13,15,30,763.0,93.0,4.1,21.7,496.0,586.89,463.92
2018,9,13,15,45,754.0,85.5,4.05,20.95,452.0,531.72,421.88
2018,9,13,16,0,745.0,78.0,4.0,20.2,408.0,475.64,377.5
2018,9,13,16,15,644.5,84.5,3.9,19.65,345.0,391.74,309.59
2018,9,13,16,30,544.0,91.0,3.8,19.1,282.0,317.21,248.04
2018,9,13,16,45,593.0,71.5,3.7,18.6,248.5,278.35,211.67
2018,9,13,17,0,642.0,52.0,3.6,18.1,215.0,233.06,167.89
2018,9,13,17,15,580.0,45.0,3.3,17.4,166.5,169.91,112.77
2018,9,13,17,30,518.0,38.0,3.0,16.7,118.0,113.5,65.75
2018,9,13,17,45,384.5,30.0,2.65,16.0,76.5,59.08,27.81
2018,9,13,18,0,251.0,22.0,2.3,15.3,35.0,21.6,0.0
2018,9,13,18,15,125.5,11.0,2.2,14.85,17.5,9.39,0.0
2018,9,13,18,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,14,5,45,0.0,3.0,1.25,10.15,3.0,0.0,0.0
2018,9,14,6,0,0.0,6.0,1.3,10.6,6.0,5.12,0.0
2018,9,14,6,15,2.5,18.5,1.55,11.3,19.0,15.39,5.29
2018,9,14,6,30,5.0,31.0,1.8,12.0,32.0,26.2,16.1
2018,9,14,6,45,6.0,49.0,2.05,12.7,50.5,41.79,29.78
2018,9,14,7,0,7.0,67.0,2.3,13.4,69.0,57.72,43.62
2018,9,14,7,15,39.0,97.0,2.25,13.95,109.5,97.09,76.38
2018,9,14,7,30,71.0,127.0,2.2,14.5,150.0,139.21,111.4
2018,9,14,7,45,126.0,149.5,2.2,15.05,199.0,194.92,157.23
2018,9,14,8,0,181.0,172.0,2.2,15.6,248.0,251.73,203.52
2018,9,14,8,15,249.5,187.0,2.15,16.25,305.5,323.97,261.31
2018,9,14,8,30,318.0,202.0,2.1,16.9,363.0,395.24,317.06
2018,9,14,8,45,353.5,213.5,2.05,17.5,408.0,448.08,357.1
2018,9,14,9,0,389.0,225.0,2.0,18.1,453.0,503.57,398.19
2018,9,14,9,15,518.5,199.0,1.95,18.9,525.0,608.21,475.65
2018,9,14,9,30,648.0,173.0,1.9,19.7,597.0,715.89,552.12
2018,9,14,9,45,752.0,142.5,1.85,20.5,660.0,798.1,606.85
2018,9,14,10,0,856.0,112.0,1.8,21.3,723.0,879.48,657.75
2018,9,14,10,15,891.5,102.0,1.8,21.85,760.0,919.3,680.86
2018,9,14,10,30,927.0,92.0,1.8,22.4,797.0,966.53,708.91
2018,9,14,10,45,907.5,105.0,1.85,22.95,810.5,984.6,718.35
2018,9,14,11,0,888.0,118.0,1.9,23.5,824.0,997.79,725.04
2018,9,14,11,15,872.0,128.0,1.95,23.85,830.5,1006.63,729.67
2018,9,14,11,30,856.0,138.0,2.0,24.2,837.0,1024.91,740.47
2018,9,14,11,45,861.5,137.5,2.1,24.55,844.5,1036.48,747.6
2018,9,14,12,0,867.0,137.0,2.2,24.9,852.0,1044.25,752.49
2018,9,14,12,15,906.0,115.0,2.3,25.05,859.5,1045.62,754.06
2018,9,14,12,30,945.0,93.0,2.4,25.2,867.0,1055.87,761.44
2018,9,14,12,45,946.5,90.5,2.5,25.4,857.0,1045.27,755.44
2018,9,14,13,0,948.0,88.0,2.6,25.6,847.0,1030.58,747.09
2018,9,14,13,15,943.5,87.5,2.7,25.6,827.5,1008.32,734.49
2018,9,14,13,30,939.0,87.0,2.8,25.6,808.0,982.33,719.46
2018,9,14,13,45,932.5,85.5,2.9,25.55,781.0,949.83,700.2
2018,9,14,14,0,926.0,84.0,3.0,25.5,754.0,914.02,678.56
2018,9,14,14,15,916.5,83.0,3.1,25.3,720.5,873.12,653.6
2018,9,14,14,30,907.0,82.0,3.2,25.1,687.0,829.52,626.42
2018,9,14,14,45,894.5,80.0,3.25,24.85,647.0,780.07,594.55
2018,9,14,15,0,882.0,78.0,3.3,24.6,607.0,728.68,560.77
2018,9,14,15,15,861.5,75.5,3.3,24.6,560.0,669.72,519.08
2018,9,14,15,30,841.0,73.0,3.3,24.6,513.0,610.2,474.74
2018,9,14,15,45,821.0,70.0,3.4,23.7,465.5,553.28,432.68
2018,9,14,16,0,801.0,67.0,3.5,22.8,418.0,492.69,386.0
2018,9,14,16,15,766.5,64.5,3.5,22.1,366.5,426.43,332.54
2018,9,14,16,30,732.0,62.0,3.5,21.4,315.0,362.57,279.01
2018,9,14,16,45,632.0,61.5,3.5,20.7,254.0,281.29,211.28
2018,9,14,17,0,532.0,61.0,3.5,20.0,193.0,211.49,152.46
2018,9,14,17,15,434.0,53.0,3.4,19.25,144.0,146.67,98.64
2018,9,14,17,30,336.0,45.0,3.3,18.5,95.0,94.09,57.17
2018,9,14,17,45,230.0,31.5,3.15,17.75,59.5,47.19,23.28
2018,9,14,18,0,124.0,18.0,3.0,17.0,24.0,15.66,0.0
2018,9,14,18,15,62.0,9.0,2.95,16.5,12.0,7.68,0.0
2018,9,14,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,9,15,5,45,71.0,7.0,3.3,11.8,9.0,0.0,0.0
2018,9,15,6,0,142.0,14.0,3.5,12.0,18.0,11.95,0.0
2018,9,15,6,15,302.5,24.5,3.6,12.35,55.5,38.4,13.5
2018,9,15,6,30,463.0,35.0,3.7,12.7,93.0,89.99,49.27
2018,9,15,6,45,463.0,43.5,3.8,13.1,125.0,131.02,85.3
2018,9,15,7,0,463.0,52.0,3.9,13.5,157.0,171.74,123.72
2018,9,15,7,15,332.0,85.5,3.9,14.0,170.5,191.92,148.6
2018,9,15,7,30,201.0,119.0,3.9,14.5,184.0,191.75,153.42
2018,9,15,7,45,210.0,139.5,3.95,15.05,218.0,229.25,185.51
2018,9,15,8,0,219.0,160.0,4.0,15.6,252.0,267.67,217.5
2018,9,15,8,15,223.5,180.0,3.95,16.1,283.5,303.95,246.94
2018,9,15,8,30,228.0,200.0,3.9,16.6,315.0,340.42,275.78
2018,9,15,8,45,513.0,150.5,3.9,17.15,440.5,503.08,406.75
2018,9,15,9,0,798.0,101.0,3.9,17.7,566.0,684.18,546.57
2018,9,15,9,15,858.5,90.0,3.9,18.2,622.0,749.3,592.14
2018,9,15,9,30,919.0,79.0,3.9,18.7,678.0,822.1,641.93
2018,9,15,9,45,926.5,82.0,3.95,19.2,713.0,867.91,671.71
2018,9,15,10,0,934.0,85.0,4.0,19.7,748.0,910.93,699.33
2018,9,15,10,15,942.0,85.5,4.0,20.0,776.5,948.62,723.24
2018,9,15,10,30,950.0,86.0,4.0,20.3,805.0,983.12,744.81
2018,9,15,10,45,956.0,86.0,4.05,20.65,826.0,1011.77,762.48
2018,9,15,11,0,962.0,86.0,4.1,21.0,847.0,1036.75,777.69
2018,9,15,11,15,965.0,86.0,4.15,21.15,860.0,1054.96,789.03
2018,9,15,11,30,968.0,86.0,4.2,21.3,873.0,1069.15,797.83
2018,9,15,11,45,969.5,86.0,4.25,21.45,878.0,1077.74,803.05
2018,9,15,12,0,971.0,86.0,4.3,21.6,883.0,1082.15,805.69
2018,9,15,12,15,970.0,86.5,4.35,21.6,880.0,1080.4,804.87
2018,9,15,12,30,969.0,87.0,4.4,21.6,877.0,1074.45,801.45
2018,9,15,12,45,966.5,86.5,4.5,21.55,865.0,1061.74,794.24
2018,9,15,13,0,964.0,86.0,4.6,21.5,853.0,1044.97,784.72
2018,9,15,13,15,960.0,85.0,4.6,21.4,833.5,1022.23,770.43
2018,9,15,13,30,956.0,84.0,4.6,21.3,814.0,995.68,753.62
2018,9,15,13,45,950.5,82.5,4.6,21.2,787.5,963.53,732.97
2018,9,15,14,0,945.0,81.0,4.6,21.1,761.0,927.95,709.89
2018,9,15,14,15,937.5,80.0,4.6,20.9,728.0,887.99,683.87
2018,9,15,14,30,930.0,79.0,4.6,20.7,695.0,845.12,655.57
2018,9,15,14,45,918.5,77.0,4.55,20.5,655.0,795.39,621.72
2018,9,15,15,0,907.0,75.0,4.5,20.3,615.0,743.58,585.96
2018,9,15,15,15,890.5,73.0,4.5,20.3,569.5,686.59,544.7
2018,9,15,15,30,874.0,71.0,4.5,20.3,524.0,628.57,500.18
2018,9,15,15,45,853.0,67.5,4.45,19.6,474.5,565.65,451.67
2018,9,15,16,0,832.0,64.0,4.4,18.9,425.0,502.84,401.43
2018,9,15,16,15,803.0,60.5,4.35,18.4,373.0,438.63,347.86
2018,9,15,16,30,774.0,57.0,4.3,17.9,321.0,373.77,291.91
2018,9,15,16,45,728.5,52.5,4.25,17.4,268.0,304.48,230.99
2018,9,15,17,0,683.0,48.0,4.2,16.9,215.0,239.71,172.75
2018,9,15,17,15,500.0,47.0,3.9,16.25,153.0,154.45,103.49
2018,9,15,17,30,317.0,46.0,3.6,15.6,91.0,90.3,55.4
2018,9,15,17,45,184.0,30.0,3.35,14.95,53.5,42.44,20.99
2018,9,15,18,0,51.0,14.0,3.1,14.3,16.0,12.4,0.0
2018,9,15,18,15,25.5,7.0,2.95,13.85,8.0,5.97,0.0
2018,9,15,18,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,9,16,5,45,83.0,7.0,1.4,9.8,9.0,0.0,0.0
2018,9,16,6,0,166.0,14.0,1.4,10.3,18.0,11.95,0.0
2018,9,16,6,15,329.5,23.0,1.75,11.2,55.5,39.35,12.52
2018,9,16,6,30,493.0,32.0,2.1,12.1,93.0,92.72,50.14
2018,9,16,6,45,577.0,38.5,2.4,13.0,143.0,149.05,95.44
2018,9,16,7,0,661.0,45.0,2.7,13.9,193.0,215.77,153.01
2018,9,16,7,15,712.5,49.0,2.75,14.5,246.0,279.86,210.84
2018,9,16,7,30,764.0,53.0,2.8,15.1,299.0,349.32,272.4
2018,9,16,7,45,797.0,56.5,2.8,15.7,351.5,415.22,329.64
2018,9,16,8,0,830.0,60.0,2.8,16.3,404.0,481.29,384.98
2018,9,16,8,15,853.0,62.5,2.75,16.9,454.0,544.3,435.7
2018,9,16,8,30,876.0,65.0,2.7,17.5,504.0,607.75,484.69
2018,9,16,8,45,893.0,66.5,2.7,18.05,550.0,666.23,528.42
2018,9,16,9,0,910.0,68.0,2.7,18.6,596.0,723.83,569.11
2018,9,16,9,15,922.0,70.5,2.7,19.1,637.5,777.59,604.72
2018,9,16,9,30,934.0,73.0,2.7,19.6,679.0,829.39,638.26
2018,9,16,9,45,943.0,74.0,2.7,20.15,713.5,874.76,666.62
2018,9,16,10,0,952.0,75.0,2.7,20.7,748.0,917.38,692.71
2018,9,16,10,15,958.5,76.0,2.7,21.1,776.0,954.78,715.36
2018,9,16,10,30,965.0,77.0,2.7,21.5,804.0,988.83,735.61
2018,9,16,10,45,969.5,78.0,2.7,21.95,825.0,1017.45,752.01
2018,9,16,11,0,974.0,79.0,2.7,22.4,846.0,1042.28,765.93
2018,9,16,11,15,976.5,79.5,2.7,22.7,859.0,1060.66,776.14
2018,9,16,11,30,979.0,80.0,2.7,23.0,872.0,1074.95,783.85
2018,9,16,11,45,980.0,80.0,2.75,23.35,876.5,1083.02,788.08
2018,9,16,12,0,981.0,80.0,2.8,23.7,881.0,1086.85,789.81
2018,9,16,12,15,979.0,81.0,2.8,23.85,877.5,1084.55,787.88
2018,9,16,12,30,977.0,82.0,2.8,24.0,874.0,1078.02,783.47
2018,9,16,12,45,972.5,82.5,2.85,24.2,862.0,1064.26,774.96
2018,9,16,13,0,968.0,83.0,2.9,24.4,850.0,1046.47,764.0
2018,9,16,13,15,964.0,82.5,2.95,24.4,830.5,1024.1,750.76
2018,9,16,13,30,960.0,82.0,3.0,24.4,811.0,997.91,735.05
2018,9,16,13,45,953.5,81.0,3.05,24.45,784.0,965.2,714.87
2018,9,16,14,0,947.0,80.0,3.1,24.5,757.0,929.11,692.35
2018,9,16,14,15,938.0,79.0,3.15,24.3,723.0,887.71,666.72
2018,9,16,14,30,929.0,78.0,3.2,24.1,689.0,843.52,638.85
2018,9,16,14,45,916.5,76.0,3.25,23.95,648.5,792.99,606.02
2018,9,16,15,0,904.0,74.0,3.3,23.8,608.0,740.46,571.25
2018,9,16,15,15,887.5,72.0,3.3,23.8,562.5,683.54,531.23
2018,9,16,15,30,871.0,70.0,3.3,23.8,517.0,625.6,487.97
2018,9,16,15,45,848.0,67.0,3.4,23.0,467.0,562.19,440.89
2018,9,16,16,0,825.0,64.0,3.5,22.2,417.0,501.57,393.84
2018,9,16,16,15,793.5,60.5,3.45,21.55,365.0,434.17,339.13
2018,9,16,16,30,762.0,57.0,3.4,20.9,313.0,368.84,284.01
2018,9,16,16,45,713.5,52.5,3.4,20.25,260.0,299.26,224.07
2018,9,16,17,0,665.0,48.0,3.4,19.6,207.0,234.6,167.0
2018,9,16,17,15,587.0,42.0,3.15,18.7,156.5,167.71,109.63
2018,9,16,17,30,509.0,36.0,2.9,17.8,106.0,109.85,62.35
2018,9,16,17,45,360.0,27.0,2.6,16.95,66.0,54.21,23.18
2018,9,16,18,0,211.0,18.0,2.3,16.1,26.0,17.15,0.0
2018,9,16,18,15,105.5,9.0,2.2,15.55,13.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,17,5,45,40.0,4.5,1.7,10.75,5.5,0.0,0.0
2018,9,17,6,0,80.0,9.0,1.8,11.1,11.0,7.68,0.0
2018,9,17,6,15,233.0,20.0,2.05,11.8,44.5,32.23,9.04
2018,9,17,6,30,386.0,31.0,2.3,12.5,78.0,79.85,43.86
2018,9,17,6,45,385.5,38.5,2.55,13.25,104.5,114.68,74.87
2018,9,17,7,0,385.0,46.0,2.8,14.0,131.0,149.17,107.49
2018,9,17,7,15,194.0,72.5,2.8,14.55,115.5,132.42,102.15
2018,9,17,7,30,3.0,99.0,2.8,15.1,100.0,84.93,66.65
2018,9,17,7,45,8.5,122.0,2.75,15.65,125.5,107.75,85.58
2018,9,17,8,0,14.0,145.0,2.7,16.2,151.0,131.42,104.86
2018,9,17,8,15,9.5,147.5,2.7,16.7,151.5,131.48,104.38
2018,9,17,8,30,5.0,150.0,2.7,17.2,152.0,131.13,103.51
2018,9,17,8,45,185.0,165.5,2.65,17.75,272.0,292.53,236.43
2018,9,17,9,0,365.0,181.0,2.6,18.3,392.0,460.32,368.39
2018,9,17,9,15,580.0,150.0,2.6,18.85,512.0,616.98,487.62
2018,9,17,9,30,795.0,119.0,2.6,19.4,632.0,778.28,603.52
2018,9,17,9,45,864.0,101.0,2.6,19.95,685.5,840.57,643.31
2018,9,17,10,0,933.0,83.0,2.6,20.5,739.0,911.83,689.12
2018,9,17,10,15,940.5,83.5,2.65,20.95,767.0,948.91,711.6
2018,9,17,10,30,948.0,84.0,2.7,21.4,795.0,982.76,732.07
2018,9,17,10,45,953.0,85.0,2.75,21.9,816.0,1011.37,748.86
2018,9,17,11,0,958.0,86.0,2.8,22.4,837.0,1036.28,763.23
2018,9,17,11,15,961.0,86.0,2.9,22.65,849.5,1054.26,774.36
2018,9,17,11,30,964.0,86.0,3.0,22.9,862.0,1068.22,783.05
2018,9,17,11,45,965.0,86.5,3.1,23.15,867.0,1076.64,788.3
2018,9,17,12,0,966.0,87.0,3.2,23.4,872.0,1080.9,791.04
2018,9,17,12,15,964.0,87.5,3.3,23.4,868.0,1077.94,790.03
2018,9,17,12,30,962.0,88.0,3.4,23.4,864.0,1070.82,786.5
2018,9,17,12,45,958.0,88.5,3.55,23.45,852.0,1057.61,779.35
2018,9,17,13,0,954.0,89.0,3.7,23.5,840.0,1040.4,769.64
2018,9,17,13,15,950.0,88.0,3.8,23.35,820.5,1017.62,756.49
2018,9,17,13,30,946.0,87.0,3.9,23.2,801.0,991.09,740.81
2018,9,17,13,45,940.5,85.0,3.95,23.0,774.0,958.44,720.76
2018,9,17,14,0,935.0,83.0,4.0,22.8,747.0,922.4,698.28
2018,9,17,14,15,927.0,81.0,4.1,22.45,713.5,881.05,672.55
2018,9,17,14,30,919.0,79.0,4.2,22.1,680.0,836.87,644.47
2018,9,17,14,45,908.5,77.0,4.25,21.75,640.5,788.19,612.49
2018,9,17,15,0,898.0,75.0,4.3,21.4,601.0,737.37,578.44
2018,9,17,15,15,881.0,72.5,4.3,21.4,555.5,679.76,536.91
2018,9,17,15,30,864.0,70.0,4.3,21.4,510.0,621.23,492.23
2018,9,17,15,45,841.5,67.0,4.3,20.35,460.5,558.41,444.73
2018,9,17,16,0,819.0,64.0,4.3,19.3,411.0,498.39,397.38
2018,9,17,16,15,787.5,60.5,4.25,18.6,359.0,431.29,341.92
2018,9,17,16,30,756.0,57.0,4.2,17.9,307.0,366.28,286.1
2018,9,17,16,45,707.0,52.5,4.1,17.15,254.5,296.87,225.31
2018,9,17,17,0,658.0,48.0,4.0,16.4,202.0,232.46,167.6
2018,9,17,17,15,574.0,42.5,3.8,15.7,152.0,165.26,109.33
2018,9,17,17,30,490.0,37.0,3.6,15.0,102.0,107.97,62.16
2018,9,17,17,45,326.5,27.0,3.4,14.25,62.0,51.33,21.44
2018,9,17,18,0,163.0,17.0,3.2,13.5,22.0,15.83,0.0
2018,9,17,18,15,81.5,8.5,3.15,13.2,11.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,18,5,45,32.0,5.5,2.4,11.05,6.0,0.0,0.0
2018,9,18,6,0,64.0,11.0,2.5,11.2,12.0,9.39,0.0
2018,9,18,6,15,228.0,24.0,2.6,11.65,47.5,36.27,10.25
2018,9,18,6,30,392.0,37.0,2.7,12.1,83.0,87.36,49.63
2018,9,18,6,45,469.5,46.0,2.8,12.55,128.5,138.95,91.81
2018,9,18,7,0,547.0,55.0,2.9,13.0,174.0,200.26,145.0
2018,9,18,7,15,618.0,60.0,2.85,13.5,228.5,264.92,202.32
2018,9,18,7,30,689.0,65.0,2.8,14.0,283.0,337.45,265.71
2018,9,18,7,45,733.5,68.5,2.75,14.5,336.5,404.34,323.49
2018,9,18,8,0,778.0,72.0,2.7,15.0,390.0,474.97,382.3
2018,9,18,8,15,805.0,75.0,2.65,15.6,440.0,538.72,433.51
2018,9,18,8,30,832.0,78.0,2.6,16.2,490.0,603.42,483.44
2018,9,18,8,45,852.0,80.0,2.6,16.8,536.0,662.99,527.88
2018,9,18,9,0,872.0,82.0,2.6,17.4,582.0,716.71,566.25
2018,9,18,9,15,887.0,83.5,2.6,17.95,623.0,769.88,601.55
2018,9,18,9,30,902.0,85.0,2.6,18.5,664.0,821.43,634.99
2018,9,18,9,45,913.5,85.5,2.6,19.05,699.0,867.02,663.67
2018,9,18,10,0,925.0,86.0,2.6,19.6,734.0,910.13,690.24
2018,9,18,10,15,932.0,87.0,2.6,20.05,761.5,947.01,712.51
2018,9,18,10,30,939.0,88.0,2.6,20.5,789.0,980.66,732.45
2018,9,18,10,45,944.5,88.0,2.6,20.95,809.5,1008.34,748.34
2018,9,18,11,0,950.0,88.0,2.6,21.4,830.0,1032.37,761.82
2018,9,18,11,15,952.5,89.0,2.6,21.8,842.5,1050.76,771.81
2018,9,18,11,30,955.0,90.0,2.6,22.2,855.0,1065.15,779.33
2018,9,18,11,45,956.0,90.0,2.6,22.55,859.5,1072.86,782.83
2018,9,18,12,0,957.0,90.0,2.6,22.9,864.0,1076.43,783.89
2018,9,18,12,15,955.0,90.5,2.65,23.15,860.0,1073.39,781.75
2018,9,18,12,30,953.0,91.0,2.7,23.4,856.0,1066.22,777.16
2018,9,18,12,45,948.5,92.0,2.8,23.6,844.0,1053.04,769.53
2018,9,18,13,0,944.0,93.0,2.9,23.8,832.0,1035.93,759.44
2018,9,18,13,15,939.5,91.5,2.95,23.9,812.0,1012.2,744.93
2018,9,18,13,30,935.0,90.0,3.0,24.0,792.0,984.78,728.04
2018,9,18,13,45,928.5,88.5,3.1,24.05,765.0,951.97,708.06
2018,9,18,14,0,922.0,87.0,3.2,24.1,738.0,915.88,685.72
2018,9,18,14,15,912.0,86.0,3.25,23.9,704.0,874.3,659.73
2018,9,18,14,30,902.0,85.0,3.3,23.7,670.0,830.09,631.61
2018,9,18,14,45,888.5,83.0,3.4,23.5,629.5,779.72,598.97
2018,9,18,15,0,875.0,81.0,3.5,23.3,589.0,727.54,564.43
2018,9,18,15,15,857.0,78.0,3.5,23.3,543.5,669.72,523.1
2018,9,18,15,30,839.0,75.0,3.5,23.3,498.0,615.12,481.92
2018,9,18,15,45,814.5,72.5,3.6,22.4,449.0,552.24,435.06
2018,9,18,16,0,790.0,70.0,3.7,21.5,400.0,489.95,386.64
2018,9,18,16,15,753.5,66.0,3.7,20.7,348.0,421.57,331.18
2018,9,18,16,30,717.0,62.0,3.7,19.9,296.0,355.93,275.82
2018,9,18,16,45,662.0,57.0,3.7,19.1,243.5,286.27,215.84
2018,9,18,17,0,607.0,52.0,3.7,18.3,191.0,222.3,159.51
2018,9,18,17,15,516.0,45.5,3.6,17.35,142.0,155.87,103.04
2018,9,18,17,30,425.0,39.0,3.5,16.4,93.0,100.64,58.39
2018,9,18,17,45,272.5,27.0,3.35,15.45,55.5,46.96,18.55
2018,9,18,18,0,120.0,15.0,3.2,14.5,18.0,13.73,0.0
2018,9,18,18,15,60.0,7.5,3.1,13.95,9.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,9,19,5,45,10.5,4.0,1.35,9.75,4.0,0.0,0.0
2018,9,19,6,0,21.0,8.0,1.4,10.1,8.0,6.83,0.0
2018,9,19,6,15,163.5,24.0,1.65,10.8,41.5,31.98,7.71
2018,9,19,6,30,306.0,40.0,1.9,11.5,75.0,80.45,47.55
2018,9,19,6,45,425.5,48.5,2.15,12.2,124.5,134.33,89.88
2018,9,19,7,0,545.0,57.0,2.4,12.9,174.0,203.32,147.66
2018,9,19,7,15,606.5,63.5,2.25,13.5,226.5,266.59,203.78
2018,9,19,7,30,668.0,70.0,2.1,14.1,279.0,336.68,264.71
2018,9,19,7,45,709.5,74.5,1.95,14.7,331.5,402.29,320.56
2018,9,19,8,0,751.0,79.0,1.8,15.3,384.0,470.81,376.44
2018,9,19,8,15,780.5,82.5,1.6,16.05,434.5,535.15,426.21
2018,9,19,8,30,810.0,86.0,1.4,16.8,485.0,600.76,474.32
2018,9,19,8,45,832.0,88.5,1.2,17.6,531.5,661.22,515.94
2018,9,19,9,0,854.0,91.0,1.0,18.4,578.0,721.4,554.94
2018,9,19,9,15,868.5,93.5,1.1,19.35,619.0,775.27,589.2
2018,9,19,9,30,883.0,96.0,1.2,20.3,660.0,820.24,616.81
2018,9,19,9,45,893.5,98.0,1.25,21.2,695.0,865.9,643.98
2018,9,19,10,0,904.0,100.0,1.3,22.1,730.0,909.07,669.03
2018,9,19,10,15,911.5,101.5,1.55,23.05,758.0,946.24,692.56
2018,9,19,10,30,919.0,103.0,1.8,24.0,786.0,980.28,713.83
2018,9,19,10,45,923.5,104.0,2.0,24.95,806.0,1007.59,729.95
2018,9,19,11,0,928.0,105.0,2.2,25.9,826.0,1031.27,743.7
2018,9,19,11,15,931.5,105.5,2.35,26.4,839.0,1049.67,754.84
2018,9,19,11,30,935.0,106.0,2.5,26.9,852.0,1064.19,763.62
2018,9,19,11,45,936.0,107.0,2.65,27.4,857.0,1072.76,768.74
2018,9,19,12,0,937.0,108.0,2.8,27.9,862.0,1077.27,771.43
2018,9,19,12,15,936.5,107.5,2.85,28.1,858.5,1074.57,769.63
2018,9,19,12,30,936.0,107.0,2.9,28.3,855.0,1067.81,765.47
2018,9,19,12,45,932.5,106.5,3.0,28.5,842.5,1054.03,757.48
2018,9,19,13,0,929.0,106.0,3.1,28.7,830.0,1036.35,747.11
2018,9,19,13,15,923.5,105.0,3.15,28.75,809.5,1012.4,732.8
2018,9,19,13,30,918.0,104.0,3.2,28.8,789.0,984.85,716.19
2018,9,19,13,45,910.0,102.5,3.25,28.85,761.0,951.03,695.45
2018,9,19,14,0,902.0,101.0,3.3,28.9,733.0,914.08,672.53
2018,9,19,14,15,891.0,99.0,3.3,28.8,698.5,871.13,645.5
2018,9,19,14,30,880.0,97.0,3.3,28.7,664.0,825.69,616.54
2018,9,19,14,45,865.5,95.0,3.35,28.55,623.5,782.03,588.81
2018,9,19,15,0,851.0,93.0,3.4,28.4,583.0,729.24,554.23
2018,9,19,15,15,831.0,90.0,3.4,28.4,537.0,670.27,512.37
2018,9,19,15,30,811.0,87.0,3.4,28.4,491.0,610.8,468.72
2018,9,19,15,45,783.0,83.0,3.45,27.75,441.0,545.56,420.69
2018,9,19,16,0,755.0,79.0,3.5,27.1,391.0,481.38,371.59
