Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,13,0,960.0,81.0,3.5,20.7,608.0,1036.1,786.28
2018,11,8,13,15,949.5,81.0,3.35,20.8,585.5,1006.41,765.73
2018,11,8,13,30,939.0,81.0,3.2,20.9,563.0,973.51,743.16
2018,11,8,13,45,923.0,80.0,3.1,21.05,532.5,940.72,720.94
2018,11,8,14,0,907.0,79.0,3.0,21.2,502.0,895.62,690.11
2018,11,8,14,15,885.5,77.0,2.85,21.1,465.0,842.57,653.83
2018,11,8,14,30,864.0,75.0,2.7,21.0,428.0,788.03,616.06
2018,11,8,14,45,832.5,72.5,2.5,20.95,385.5,724.35,570.63
2018,11,8,15,0,801.0,70.0,2.3,20.9,343.0,660.71,524.41
2018,11,8,15,15,760.5,66.0,2.3,20.9,297.5,590.03,470.73
2018,11,8,15,30,720.0,62.0,2.3,20.9,252.0,521.04,416.17
2018,11,8,15,45,652.5,56.5,1.65,19.25,204.0,443.0,352.65
2018,11,8,16,0,585.0,51.0,1.0,17.6,156.0,366.08,287.68
2018,11,8,16,15,471.0,43.0,1.0,16.85,111.5,272.69,209.25
2018,11,8,16,30,357.0,35.0,1.0,16.1,67.0,190.89,132.65
2018,11,8,16,45,202.5,21.0,1.0,15.35,37.0,94.81,0.0
2018,11,8,17,0,48.0,7.0,1.0,14.6,7.0,18.22,0.0
2018,11,8,17,15,24.0,3.5,1.05,14.3,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,9,6,45,117.0,12.0,1.35,6.45,17.5,41.02,0.0
2018,11,9,7,0,234.0,24.0,1.3,6.7,35.0,109.64,0.0
2018,11,9,7,15,375.5,34.0,1.25,7.75,75.5,201.11,148.21
2018,11,9,7,30,517.0,44.0,1.2,8.8,116.0,297.93,237.75
2018,11,9,7,45,594.5,51.0,1.15,9.85,162.5,375.56,305.93
2018,11,9,8,0,672.0,58.0,1.1,10.9,209.0,460.39,376.81
2018,11,9,8,15,718.0,62.5,1.05,11.65,254.5,530.14,433.1
2018,11,9,8,30,764.0,67.0,1.0,12.4,300.0,598.51,485.69
2018,11,9,8,45,792.0,70.5,0.95,13.15,341.5,659.99,530.07
2018,11,9,9,0,820.0,74.0,0.9,13.9,383.0,721.58,571.09
2018,11,9,9,15,815.5,83.5,0.85,14.75,416.0,764.31,596.99
2018,11,9,9,30,811.0,93.0,0.8,15.6,449.0,803.89,620.08
2018,11,9,9,45,793.0,105.5,0.8,16.5,474.0,838.75,640.03
2018,11,9,10,0,775.0,118.0,0.8,17.4,499.0,863.81,653.08
2018,11,9,10,15,787.5,120.5,0.85,17.95,523.5,901.02,675.95
2018,11,9,10,30,800.0,123.0,0.9,18.5,548.0,935.74,696.79
2018,11,9,10,45,808.0,125.0,0.9,19.05,566.0,962.81,711.58
2018,11,9,11,0,816.0,127.0,0.9,19.6,584.0,986.8,724.43
2018,11,9,11,15,823.0,129.0,0.9,19.9,596.0,1006.56,735.32
2018,11,9,11,30,830.0,131.0,0.9,20.2,608.0,1022.92,744.18
2018,11,9,11,45,831.0,131.5,0.95,20.5,610.5,1027.92,747.13
2018,11,9,12,0,832.0,132.0,1.0,20.8,613.0,1029.29,748.13
2018,11,9,12,15,827.5,132.5,1.05,20.95,606.5,1021.52,743.99
2018,11,9,12,30,823.0,133.0,1.1,21.1,600.0,1010.2,737.85
2018,11,9,12,45,813.5,132.5,1.15,21.3,585.0,989.33,725.59
2018,11,9,13,0,804.0,132.0,1.2,21.5,570.0,965.24,711.4
2018,11,9,13,15,792.0,129.5,1.2,21.5,547.5,933.43,691.89
2018,11,9,13,30,780.0,127.0,1.2,21.5,525.0,898.9,670.58
2018,11,9,13,45,762.0,124.5,1.25,21.55,495.5,856.56,644.49
2018,11,9,14,0,744.0,122.0,1.3,21.6,466.0,812.3,616.72
2018,11,9,14,15,719.0,118.0,1.3,21.35,430.5,759.03,582.27
2018,11,9,14,30,694.0,114.0,1.3,21.1,395.0,704.96,546.57
2018,11,9,14,45,660.0,108.0,1.3,20.85,354.0,641.71,502.76
2018,11,9,15,0,626.0,102.0,1.3,20.6,313.0,579.19,457.48
2018,11,9,15,15,580.0,94.5,1.3,20.6,269.5,508.56,404.05
2018,11,9,15,30,534.0,87.0,1.3,20.6,226.0,440.57,350.77
2018,11,9,15,45,465.5,76.0,1.15,18.6,180.5,360.21,287.73
2018,11,9,16,0,397.0,65.0,1.0,16.6,135.0,288.25,228.73
2018,11,9,16,15,300.0,50.0,1.05,15.8,94.0,206.68,159.66
2018,11,9,16,30,203.0,35.0,1.1,15.0,53.0,136.7,93.82
2018,11,9,16,45,112.0,19.5,1.15,14.25,28.5,51.62,0.0
2018,11,9,17,0,21.0,4.0,1.2,13.5,4.0,3.41,0.0
2018,11,9,17,15,10.5,2.0,1.2,13.15,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.55,11.2,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.55,10.95,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,10,6,45,30.5,7.0,0.8,7.25,8.5,14.01,0.0
2018,11,10,7,0,61.0,14.0,0.8,7.1,17.0,38.45,0.0
2018,11,10,7,15,134.0,32.0,0.75,7.4,47.5,107.78,77.61
2018,11,10,7,30,207.0,50.0,0.7,7.7,78.0,168.23,134.75
2018,11,10,7,45,269.5,67.0,0.7,7.95,118.0,230.56,190.09
2018,11,10,8,0,332.0,84.0,0.7,8.2,158.0,299.58,249.71
2018,11,10,8,15,380.5,98.0,0.8,8.8,199.5,362.97,303.09
2018,11,10,8,30,429.0,112.0,0.9,9.4,241.0,430.62,358.22
2018,11,10,8,45,466.0,122.5,1.0,10.0,281.0,490.01,405.16
2018,11,10,9,0,503.0,133.0,1.1,10.6,321.0,551.59,452.46
2018,11,10,9,15,533.0,141.0,1.15,11.3,357.5,606.53,492.85
2018,11,10,9,30,563.0,149.0,1.2,12.0,394.0,662.17,532.71
2018,11,10,9,45,586.0,154.0,1.2,12.7,425.0,708.61,564.35
2018,11,10,10,0,609.0,159.0,1.2,13.4,456.0,754.45,594.38
2018,11,10,10,15,627.5,162.0,1.2,14.15,481.0,792.87,618.37
2018,11,10,10,30,646.0,165.0,1.2,14.9,506.0,836.26,645.49
2018,11,10,10,45,661.0,166.0,1.2,15.7,524.5,866.49,662.96
2018,11,10,11,0,676.0,167.0,1.2,16.5,543.0,894.24,678.74
2018,11,10,11,15,674.0,169.0,1.2,16.85,549.0,903.55,683.26
2018,11,10,11,30,672.0,171.0,1.2,17.2,555.0,909.71,686.05
2018,11,10,11,45,683.5,169.5,1.15,17.6,561.0,922.61,692.55
2018,11,10,12,0,695.0,168.0,1.1,18.0,567.0,932.36,696.95
2018,11,10,12,15,664.0,176.0,1.25,18.1,554.0,906.33,681.9
2018,11,10,12,30,633.0,184.0,1.4,18.2,541.0,871.79,661.24
2018,11,10,12,45,589.0,193.0,1.5,18.35,519.0,830.81,635.05
2018,11,10,13,0,545.0,202.0,1.6,18.5,497.0,788.24,606.31
2018,11,10,13,15,530.0,197.0,1.65,18.45,475.0,756.17,585.33
2018,11,10,13,30,515.0,192.0,1.7,18.4,453.0,722.55,562.84
2018,11,10,13,45,495.0,185.0,1.75,18.35,424.5,680.98,534.28
2018,11,10,14,0,475.0,178.0,1.8,18.3,396.0,638.69,504.73
2018,11,10,14,15,453.0,168.5,1.6,17.95,364.0,591.59,470.14
2018,11,10,14,30,431.0,159.0,1.4,17.6,332.0,544.57,435.08
2018,11,10,14,45,402.0,147.0,1.25,17.25,295.5,490.03,393.92
2018,11,10,15,0,373.0,135.0,1.1,16.9,259.0,424.08,343.36
2018,11,10,15,15,335.0,119.5,1.1,16.9,219.5,363.99,296.01
2018,11,10,15,30,297.0,104.0,1.1,16.9,180.0,307.03,249.73
2018,11,10,15,45,250.0,85.0,1.05,15.25,140.5,244.1,198.5
2018,11,10,16,0,203.0,66.0,1.0,13.6,101.0,185.78,149.39
2018,11,10,16,15,148.5,46.0,1.05,13.1,67.5,127.55,98.73
2018,11,10,16,30,94.0,26.0,1.1,12.6,34.0,73.83,48.31
2018,11,10,16,45,51.5,14.0,1.15,12.1,18.0,28.07,0.0
2018,11,10,17,0,9.0,2.0,1.2,11.6,2.0,1.71,0.0
2018,11,10,17,15,4.5,1.0,1.2,11.3,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.45,5.4,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.45,3.7,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,11,11,6,45,54.0,8.5,1.35,3.4,11.0,21.49,0.0
2018,11,11,7,0,108.0,17.0,1.3,3.6,22.0,49.01,0.0
2018,11,11,7,15,221.5,33.0,1.5,4.6,57.5,143.01,103.02
2018,11,11,7,30,335.0,49.0,1.7,5.6,93.0,223.32,180.7
2018,11,11,7,45,420.5,60.0,1.85,6.65,137.0,297.35,247.27
2018,11,11,8,0,506.0,71.0,2.0,7.7,181.0,381.73,320.56
2018,11,11,8,15,566.5,77.5,2.1,8.55,226.0,454.79,382.52
2018,11,11,8,30,627.0,84.0,2.2,9.4,271.0,532.21,445.75
2018,11,11,8,45,674.0,88.0,2.3,10.25,314.5,601.51,500.33
2018,11,11,9,0,721.0,92.0,2.4,11.1,358.0,672.91,554.14
2018,11,11,9,15,740.5,97.5,2.35,12.0,394.5,726.19,590.6
2018,11,11,9,30,760.0,103.0,2.3,12.9,431.0,778.58,625.41
2018,11,11,9,45,771.0,108.0,2.25,13.85,461.0,821.88,652.54
2018,11,11,10,0,782.0,113.0,2.2,14.8,491.0,863.11,677.59
2018,11,11,10,15,785.5,116.0,2.1,15.5,511.5,892.76,694.15
2018,11,11,10,30,789.0,119.0,2.0,16.2,532.0,919.5,708.49
2018,11,11,10,45,741.0,131.5,1.9,16.95,529.0,905.08,694.36
2018,11,11,11,0,693.0,144.0,1.8,17.7,526.0,885.45,677.36
2018,11,11,11,15,713.5,141.0,1.75,18.15,540.0,911.39,693.03
2018,11,11,11,30,734.0,138.0,1.7,18.6,554.0,934.49,706.18
2018,11,11,11,45,762.5,130.0,1.65,19.05,563.5,956.52,718.57
2018,11,11,12,0,791.0,122.0,1.6,19.5,573.0,975.01,728.62
2018,11,11,12,15,781.0,117.0,1.65,19.7,558.5,955.17,715.62
2018,11,11,12,30,771.0,112.0,1.7,19.9,544.0,932.05,700.94
2018,11,11,12,45,749.5,112.0,1.7,20.1,523.5,901.03,680.37
2018,11,11,13,0,728.0,112.0,1.7,20.3,503.0,867.47,658.14
2018,11,11,13,15,722.5,114.0,1.75,20.35,489.5,849.15,647.21
2018,11,11,13,30,717.0,116.0,1.8,20.4,476.0,827.99,634.15
2018,11,11,13,45,753.5,109.0,1.85,20.45,469.0,830.58,637.59
2018,11,11,14,0,790.0,102.0,1.9,20.5,462.0,828.15,637.41
2018,11,11,14,15,769.5,98.0,1.8,20.3,427.0,777.43,602.67
2018,11,11,14,30,749.0,94.0,1.7,20.1,392.0,725.55,567.06
2018,11,11,14,45,720.0,89.5,1.65,19.9,352.5,665.97,525.57
2018,11,11,15,0,691.0,85.0,1.6,19.7,313.0,606.61,482.18
2018,11,11,15,15,647.0,78.5,1.6,19.7,269.0,535.94,428.23
2018,11,11,15,30,603.0,72.0,1.6,19.7,225.0,467.74,374.26
2018,11,11,15,45,539.5,63.5,1.35,17.7,180.5,389.84,312.29
2018,11,11,16,0,476.0,55.0,1.1,15.7,136.0,317.38,252.04
2018,11,11,16,15,376.0,43.0,1.15,15.05,95.0,232.25,179.09
2018,11,11,16,30,276.0,31.0,1.2,14.4,54.0,156.64,103.29
2018,11,11,16,45,155.0,18.5,1.3,13.7,29.5,64.43,0.0
2018,11,11,17,0,34.0,6.0,1.4,13.0,5.0,0.0,0.0
2018,11,11,17,15,17.0,3.0,1.4,12.7,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.55,3.8,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.6,3.75,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.55,3.9,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,11,12,6,45,63.0,8.5,1.5,4.3,11.0,7.26,0.0
2018,11,12,7,0,126.0,17.0,1.5,4.5,22.0,54.74,0.0
2018,11,12,7,15,242.0,31.0,1.65,5.65,56.5,147.42,103.24
2018,11,12,7,30,358.0,45.0,1.8,6.8,91.0,228.33,183.47
2018,11,12,7,45,434.0,56.0,1.95,7.95,133.5,300.36,248.42
2018,11,12,8,0,510.0,67.0,2.1,9.1,176.0,379.96,317.56
2018,11,12,8,15,561.0,75.0,2.15,9.95,219.5,448.66,375.74
2018,11,12,8,30,612.0,83.0,2.2,10.8,263.0,521.04,434.62
2018,11,12,8,45,646.0,90.0,2.3,11.6,304.0,583.75,483.93
2018,11,12,9,0,680.0,97.0,2.4,12.4,345.0,647.65,532.46
2018,11,12,9,15,699.0,103.0,2.35,13.25,380.5,699.47,568.26
2018,11,12,9,30,718.0,109.0,2.3,14.1,416.0,750.48,602.44
2018,11,12,9,45,727.0,115.5,2.3,14.9,445.5,792.37,629.56
2018,11,12,10,0,736.0,122.0,2.3,15.7,475.0,832.19,654.73
2018,11,12,10,15,751.0,124.0,2.25,16.4,499.5,870.06,677.9
2018,11,12,10,30,766.0,126.0,2.2,17.1,524.0,905.67,699.1
2018,11,12,10,45,776.0,128.0,2.1,17.75,542.0,933.99,714.6
2018,11,12,11,0,786.0,130.0,2.0,18.4,560.0,959.43,727.96
2018,11,12,11,15,792.5,130.0,1.9,19.0,570.0,975.96,735.35
2018,11,12,11,30,799.0,130.0,1.8,19.6,580.0,989.19,740.6
2018,11,12,11,45,802.0,129.5,1.7,20.2,582.5,994.91,740.97
2018,11,12,12,0,805.0,129.0,1.6,20.8,585.0,997.15,739.22
2018,11,12,12,15,792.5,131.5,1.5,21.1,576.5,984.08,728.51
2018,11,12,12,30,780.0,134.0,1.4,21.4,568.0,967.65,715.97
2018,11,12,12,45,760.0,137.0,1.25,21.7,551.5,941.29,696.34
2018,11,12,13,0,740.0,140.0,1.1,22.0,535.0,912.07,675.05
2018,11,12,13,15,731.5,136.0,1.0,22.0,514.0,883.26,655.7
2018,11,12,13,30,723.0,132.0,0.9,22.0,493.0,851.8,634.6
2018,11,12,13,45,709.5,127.5,0.8,22.0,465.5,812.9,608.52
2018,11,12,14,0,696.0,123.0,0.7,22.0,438.0,772.04,581.07
2018,11,12,14,15,674.0,118.0,0.6,21.75,404.0,721.97,547.62
2018,11,12,14,30,652.0,113.0,0.5,21.5,370.0,671.06,513.18
2018,11,12,14,45,621.0,106.5,0.45,21.2,331.5,611.43,471.9
2018,11,12,15,0,590.0,100.0,0.4,20.9,293.0,552.39,429.58
2018,11,12,15,15,544.5,91.5,0.4,20.9,250.5,483.01,378.19
2018,11,12,15,30,499.0,83.0,0.4,20.9,208.0,414.55,325.68
2018,11,12,15,45,435.5,72.0,0.55,19.25,165.5,340.58,269.33
2018,11,12,16,0,372.0,61.0,0.7,17.6,123.0,272.86,214.68
2018,11,12,16,15,281.0,46.0,0.75,16.95,84.5,195.31,148.91
2018,11,12,16,30,190.0,31.0,0.8,16.3,46.0,125.56,79.43
2018,11,12,16,45,104.5,17.0,0.85,15.6,24.5,47.38,0.0
2018,11,12,17,0,19.0,3.0,0.9,14.9,3.0,0.0,0.0
2018,11,12,17,15,9.5,1.5,0.9,14.55,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,13,6,45,5.5,5.0,1.2,7.2,5.0,0.0,0.0
2018,11,13,7,0,11.0,10.0,1.2,7.2,10.0,12.05,0.0
2018,11,13,7,15,5.5,20.5,1.15,7.65,20.5,19.01,8.36
2018,11,13,7,30,0.0,31.0,1.1,8.1,31.0,25.85,16.28
2018,11,13,7,45,0.0,44.5,1.05,8.5,44.5,38.18,27.38
2018,11,13,8,0,0.0,58.0,1.0,8.9,58.0,50.41,38.27
2018,11,13,8,15,13.5,81.0,1.15,9.55,85.0,81.1,65.12
2018,11,13,8,30,27.0,104.0,1.3,10.2,112.0,122.44,100.73
2018,11,13,8,45,35.0,119.5,1.45,10.8,131.5,145.05,119.83
2018,11,13,9,0,43.0,135.0,1.6,11.4,151.0,168.52,139.4
2018,11,13,9,15,28.5,142.5,1.6,12.0,153.5,165.39,135.76
2018,11,13,9,30,14.0,150.0,1.6,12.6,156.0,148.38,120.56
2018,11,13,9,45,13.0,136.0,1.55,13.25,142.0,131.84,106.33
2018,11,13,10,0,12.0,122.0,1.5,13.9,128.0,116.49,93.16
2018,11,13,10,15,43.0,166.0,1.55,14.6,188.0,203.71,165.59
2018,11,13,10,30,74.0,210.0,1.6,15.3,248.0,285.25,230.97
2018,11,13,10,45,84.0,221.5,1.6,16.0,266.0,309.23,248.96
2018,11,13,11,0,94.0,233.0,1.6,16.7,284.0,333.56,267.26
2018,11,13,11,15,73.5,227.0,1.6,17.0,267.5,306.29,244.71
2018,11,13,11,30,53.0,221.0,1.6,17.3,251.0,278.73,222.12
2018,11,13,11,45,86.0,230.0,1.65,17.55,278.5,322.65,257.62
2018,11,13,12,0,119.0,239.0,1.7,17.8,306.0,388.1,308.69
2018,11,13,12,15,63.5,209.5,1.45,17.65,245.0,275.36,219.14
2018,11,13,12,30,8.0,180.0,1.2,17.5,184.0,170.0,133.83
2018,11,13,12,45,17.5,190.5,1.0,17.35,199.5,190.61,151.14
2018,11,13,13,0,27.0,201.0,0.8,17.2,215.0,211.42,168.01
2018,11,13,13,15,72.0,200.5,0.7,17.0,236.5,271.79,217.37
2018,11,13,13,30,117.0,200.0,0.6,16.8,258.0,330.68,264.23
2018,11,13,13,45,95.5,189.5,0.55,16.6,235.0,278.58,223.19
2018,11,13,14,0,74.0,179.0,0.5,16.4,212.0,246.41,197.9
2018,11,13,14,15,168.5,151.5,0.5,16.1,219.5,305.46,248.11
2018,11,13,14,30,263.0,124.0,0.5,15.8,227.0,355.99,289.92
2018,11,13,14,45,295.5,115.5,0.55,15.45,220.0,359.22,293.24
2018,11,13,15,0,328.0,107.0,0.6,15.1,213.0,374.85,305.93
2018,11,13,15,15,270.0,100.0,0.6,15.1,179.5,298.69,244.5
2018,11,13,15,30,212.0,93.0,0.6,15.1,146.0,243.88,199.16
2018,11,13,15,45,180.0,77.0,0.75,14.25,115.5,197.29,160.49
2018,11,13,16,0,148.0,61.0,0.9,13.4,85.0,153.98,123.2
2018,11,13,16,15,111.0,44.0,0.95,13.05,59.0,110.53,84.53
2018,11,13,16,30,74.0,27.0,1.0,12.7,33.0,68.23,40.59
2018,11,13,16,45,46.5,15.0,1.05,12.35,18.0,27.47,0.0
2018,11,13,17,0,19.0,3.0,1.1,12.0,3.0,0.0,0.0
2018,11,13,17,15,9.5,1.5,1.1,11.85,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,11,14,6,45,47.5,7.5,1.1,5.1,9.0,0.0,0.0
2018,11,14,7,0,95.0,15.0,1.1,5.1,18.0,43.09,0.0
2018,11,14,7,15,196.5,30.0,1.05,5.85,49.5,127.41,82.58
2018,11,14,7,30,298.0,45.0,1.0,6.6,81.0,203.12,161.8
2018,11,14,7,45,368.5,58.5,0.95,7.3,122.0,269.96,222.15
2018,11,14,8,0,439.0,72.0,0.9,8.0,163.0,344.43,286.51
2018,11,14,8,15,487.5,83.0,1.0,8.7,205.0,409.66,341.72
2018,11,14,8,30,536.0,94.0,1.1,9.4,247.0,478.92,398.21
2018,11,14,8,45,567.5,102.5,1.2,10.1,286.0,540.69,446.72
2018,11,14,9,0,599.0,111.0,1.3,10.8,325.0,601.07,492.69
2018,11,14,9,15,629.0,116.0,1.4,11.6,361.5,657.51,534.21
2018,11,14,9,30,659.0,121.0,1.5,12.4,398.0,714.02,573.74
2018,11,14,9,45,681.5,123.5,1.6,13.2,428.0,761.19,605.63
2018,11,14,10,0,704.0,126.0,1.7,14.0,458.0,807.14,636.18
2018,11,14,10,15,718.0,129.0,1.8,14.75,482.0,844.42,660.27
2018,11,14,10,30,732.0,132.0,1.9,15.5,506.0,879.51,682.68
2018,11,14,10,45,743.0,133.0,2.05,16.2,523.5,907.03,700.36
2018,11,14,11,0,754.0,134.0,2.2,16.9,541.0,931.79,716.16
2018,11,14,11,15,760.0,134.5,2.2,17.35,551.0,948.1,725.34
2018,11,14,11,30,766.0,135.0,2.2,17.8,561.0,961.24,732.51
2018,11,14,11,45,768.5,135.0,2.2,18.2,563.5,967.01,735.0
2018,11,14,12,0,771.0,135.0,2.2,18.6,566.0,969.43,735.46
2018,11,14,12,15,752.5,139.5,2.2,18.85,556.5,952.86,723.73
2018,11,14,12,30,734.0,144.0,2.2,19.1,547.0,933.07,710.15
2018,11,14,12,45,706.5,149.0,2.2,19.35,529.0,902.01,688.99
2018,11,14,13,0,679.0,154.0,2.2,19.6,511.0,868.31,666.11
2018,11,14,13,15,666.0,151.0,2.15,19.65,490.0,837.61,645.34
2018,11,14,13,30,653.0,148.0,2.1,19.7,469.0,804.62,622.88
2018,11,14,13,45,634.5,143.5,2.05,19.7,441.0,763.15,594.44
2018,11,14,14,0,616.0,139.0,2.0,19.7,413.0,720.18,564.71
2018,11,14,14,15,591.5,133.0,1.85,19.4,380.0,664.8,525.51
2018,11,14,14,30,567.0,127.0,1.7,19.1,347.0,614.96,489.07
2018,11,14,14,45,533.5,119.0,1.55,18.75,309.0,556.32,445.25
2018,11,14,15,0,500.0,111.0,1.4,18.4,271.0,499.03,401.44
2018,11,14,15,15,443.0,99.5,1.4,18.4,227.0,424.28,342.98
2018,11,14,15,30,386.0,88.0,1.4,18.4,183.0,354.1,286.4
2018,11,14,15,45,323.0,74.0,1.25,16.4,142.5,282.88,228.81
2018,11,14,16,0,260.0,60.0,1.1,14.4,102.0,218.02,174.38
2018,11,14,16,15,198.5,43.5,1.15,13.85,69.5,157.68,121.23
2018,11,14,16,30,137.0,27.0,1.2,13.3,37.0,99.76,58.76
2018,11,14,16,45,72.5,14.5,1.25,12.75,19.5,35.31,0.0
2018,11,14,17,0,8.0,2.0,1.3,12.2,2.0,0.0,0.0
2018,11,14,17,15,4.0,1.0,1.25,12.05,1.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,15,6,45,24.0,5.5,1.3,4.95,6.0,0.0,0.0
2018,11,15,7,0,48.0,11.0,1.3,4.9,12.0,24.68,0.0
2018,11,15,7,15,125.0,28.0,1.25,5.65,40.5,97.01,58.83
2018,11,15,7,30,202.0,45.0,1.2,6.4,69.0,161.73,128.36
2018,11,15,7,45,270.0,61.0,1.2,7.1,107.5,224.82,185.46
2018,11,15,8,0,338.0,77.0,1.2,7.8,146.0,295.35,247.11
2018,11,15,8,15,360.0,90.0,1.35,8.5,178.5,341.74,287.48
2018,11,15,8,30,382.0,103.0,1.5,9.2,211.0,389.76,327.87
2018,11,15,8,45,448.5,112.0,1.65,9.9,257.0,465.32,389.55
2018,11,15,9,0,515.0,121.0,1.8,10.6,303.0,545.82,453.12
2018,11,15,9,15,539.0,130.5,1.8,11.25,338.5,598.02,491.87
2018,11,15,9,30,563.0,140.0,1.8,11.9,374.0,650.46,529.88
2018,11,15,9,45,559.5,149.5,1.75,12.6,396.5,679.34,548.53
2018,11,15,10,0,556.0,159.0,1.7,13.3,419.0,706.02,565.27
2018,11,15,10,15,578.0,163.0,1.75,14.0,445.5,747.22,593.32
2018,11,15,10,30,600.0,167.0,1.8,14.7,472.0,787.3,619.77
2018,11,15,10,45,617.0,169.0,1.85,15.4,491.5,818.77,639.82
2018,11,15,11,0,634.0,171.0,1.9,16.1,511.0,854.34,662.65
2018,11,15,11,15,641.0,171.5,1.9,16.55,520.5,870.64,672.01
2018,11,15,11,30,648.0,172.0,1.9,17.0,530.0,884.08,679.66
2018,11,15,11,45,650.5,171.5,1.85,17.45,531.5,889.06,681.09
2018,11,15,12,0,653.0,171.0,1.8,17.9,533.0,891.01,680.65
2018,11,15,12,15,634.5,174.5,1.8,18.1,523.5,873.08,668.01
2018,11,15,12,30,616.0,178.0,1.8,18.3,514.0,847.0,650.06
2018,11,15,12,45,588.5,181.5,1.8,18.5,496.0,816.31,629.02
2018,11,15,13,0,561.0,185.0,1.8,18.7,478.0,783.79,606.41
2018,11,15,13,15,550.0,180.5,1.8,18.75,458.5,756.0,587.51
2018,11,15,13,30,539.0,176.0,1.8,18.8,439.0,726.45,567.17
2018,11,15,13,45,522.0,169.5,1.8,18.8,412.5,687.75,540.13
2018,11,15,14,0,505.0,163.0,1.8,18.8,386.0,648.08,512.07
2018,11,15,14,15,482.0,154.0,1.65,18.45,354.0,599.98,477.03
2018,11,15,14,30,459.0,145.0,1.5,18.1,322.0,551.94,441.48
2018,11,15,14,45,427.5,134.5,1.35,17.75,286.0,496.33,399.39
2018,11,15,15,0,396.0,124.0,1.2,17.4,250.0,442.21,357.5
2018,11,15,15,15,355.0,110.0,1.2,17.4,211.0,379.92,308.29
2018,11,15,15,30,314.0,96.0,1.2,17.4,172.0,320.84,260.22
2018,11,15,15,45,263.0,78.0,1.15,15.45,133.0,244.98,198.87
2018,11,15,16,0,212.0,60.0,1.1,13.5,94.0,185.17,148.43
2018,11,15,16,15,151.0,42.0,1.15,12.9,62.0,126.21,96.54
2018,11,15,16,30,90.0,24.0,1.2,12.3,30.0,69.6,37.78
2018,11,15,16,45,47.0,12.5,1.25,11.75,15.5,25.58,0.0
2018,11,15,17,0,4.0,1.0,1.3,11.2,1.0,0.0,0.0
2018,11,15,17,15,2.0,0.5,1.3,10.9,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.25,3.85,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,11,16,6,45,26.5,5.5,1.2,3.95,6.0,0.0,0.0
2018,11,16,7,0,53.0,11.0,1.2,4.0,12.0,26.25,0.0
2018,11,16,7,15,138.0,27.5,1.2,4.85,40.5,100.57,56.94
2018,11,16,7,30,223.0,44.0,1.2,5.7,69.0,169.94,134.72
2018,11,16,7,45,296.0,58.0,1.2,6.5,107.5,234.09,193.25
2018,11,16,8,0,369.0,72.0,1.2,7.3,146.0,306.35,256.55
2018,11,16,8,15,423.0,83.5,1.25,8.0,187.0,371.62,312.47
2018,11,16,8,30,477.0,95.0,1.3,8.7,228.0,441.65,370.33
2018,11,16,8,45,516.5,103.0,1.4,9.4,267.0,501.64,418.48
2018,11,16,9,0,556.0,111.0,1.5,10.1,306.0,563.93,466.94
2018,11,16,9,15,570.0,121.0,1.45,10.85,339.0,610.59,500.58
2018,11,16,9,30,584.0,131.0,1.4,11.6,372.0,656.62,532.68
2018,11,16,9,45,585.0,142.0,1.3,12.4,398.5,691.86,554.82
2018,11,16,10,0,586.0,153.0,1.2,13.2,425.0,725.11,574.95
2018,11,16,10,15,603.5,156.5,1.2,13.95,449.0,762.39,598.7
2018,11,16,10,30,621.0,160.0,1.2,14.7,473.0,798.22,620.99
2018,11,16,10,45,634.5,161.5,1.2,15.45,490.5,832.87,642.14
2018,11,16,11,0,648.0,163.0,1.2,16.2,508.0,859.26,657.37
2018,11,16,11,15,656.0,164.0,1.15,16.65,518.5,877.15,666.85
2018,11,16,11,30,664.0,165.0,1.1,17.1,529.0,892.19,674.51
2018,11,16,11,45,669.0,163.5,1.05,17.6,531.5,898.67,676.39
2018,11,16,12,0,674.0,162.0,1.0,18.1,534.0,902.06,676.45
2018,11,16,12,15,678.0,159.0,0.95,18.45,529.5,899.75,673.28
2018,11,16,12,30,682.0,156.0,0.9,18.8,525.0,894.3,668.27
2018,11,16,12,45,683.5,151.0,0.85,19.1,513.5,881.12,658.48
2018,11,16,13,0,685.0,146.0,0.8,19.4,502.0,864.88,646.91
2018,11,16,13,15,675.5,142.5,0.75,19.55,482.0,836.99,628.1
2018,11,16,13,30,666.0,139.0,0.7,19.7,462.0,806.66,607.83
2018,11,16,13,45,651.5,134.0,0.65,19.85,435.5,768.09,581.94
2018,11,16,14,0,637.0,129.0,0.6,20.0,409.0,727.79,554.77
2018,11,16,14,15,614.5,123.5,0.5,19.85,376.5,678.94,521.26
2018,11,16,14,30,592.0,118.0,0.4,19.7,344.0,629.41,486.5
2018,11,16,14,45,561.5,110.0,0.3,19.5,306.5,566.84,441.47
2018,11,16,15,0,531.0,102.0,0.2,19.3,269.0,510.56,399.89
2018,11,16,15,15,485.0,92.5,0.2,19.3,228.5,443.91,349.78
2018,11,16,15,30,439.0,83.0,0.2,19.3,188.0,380.66,300.53
2018,11,16,15,45,377.5,70.0,0.3,18.05,147.5,308.69,244.42
2018,11,16,16,0,316.0,57.0,0.4,16.8,107.0,242.81,190.55
2018,11,16,16,15,232.5,42.0,0.4,16.35,72.0,171.67,129.3
2018,11,16,16,30,149.0,27.0,0.4,15.9,37.0,103.88,54.35
2018,11,16,16,45,78.5,14.5,0.4,15.4,19.5,37.36,0.0
2018,11,16,17,0,8.0,2.0,0.4,14.9,2.0,0.0,0.0
2018,11,16,17,15,4.0,1.0,0.35,14.65,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.3,14.15,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.35,13.6,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,11,17,6,45,33.0,5.5,1.1,5.9,6.5,0.0,0.0
2018,11,17,7,0,66.0,11.0,1.1,5.9,13.0,30.36,0.0
2018,11,17,7,15,166.5,26.0,1.05,6.5,42.0,108.58,55.34
2018,11,17,7,30,267.0,41.0,1.0,7.1,71.0,185.44,145.5
2018,11,17,7,45,346.0,54.0,1.0,7.7,110.5,253.7,207.85
2018,11,17,8,0,425.0,67.0,1.0,8.3,150.0,330.68,274.86
2018,11,17,8,15,481.5,76.0,1.05,8.95,191.5,399.73,333.47
2018,11,17,8,30,538.0,85.0,1.1,9.6,233.0,472.62,393.05
2018,11,17,8,45,578.0,91.0,1.15,10.2,272.0,535.0,442.31
2018,11,17,9,0,618.0,97.0,1.2,10.8,311.0,599.12,491.26
2018,11,17,9,15,662.5,98.0,1.1,11.7,349.5,662.58,535.43
2018,11,17,9,30,707.0,99.0,1.0,12.6,388.0,727.01,577.86
2018,11,17,9,45,749.5,96.0,0.95,13.45,422.5,785.41,615.03
2018,11,17,10,0,792.0,93.0,0.9,14.3,457.0,837.84,646.89
2018,11,17,10,15,805.0,94.5,0.85,14.95,481.0,874.34,667.56
2018,11,17,10,30,818.0,96.0,0.8,15.6,505.0,908.36,686.33
2018,11,17,10,45,826.5,97.5,0.8,16.25,522.5,935.39,701.2
2018,11,17,11,0,835.0,99.0,0.8,16.9,540.0,959.36,714.07
2018,11,17,11,15,840.0,99.5,0.8,17.3,550.0,975.49,722.56
2018,11,17,11,30,845.0,100.0,0.8,17.7,560.0,988.19,729.05
2018,11,17,11,45,846.0,100.0,0.8,18.1,562.0,992.81,730.54
2018,11,17,12,0,847.0,100.0,0.8,18.5,564.0,993.85,730.03
2018,11,17,12,15,815.0,109.0,0.85,18.65,552.0,969.21,715.03
2018,11,17,12,30,783.0,118.0,0.9,18.8,540.0,949.2,703.4
2018,11,17,12,45,737.0,129.0,0.95,18.95,518.5,907.86,677.68
2018,11,17,13,0,691.0,140.0,1.0,19.1,497.0,863.75,650.06
2018,11,17,13,15,680.5,137.0,1.05,19.1,477.0,835.45,633.13
2018,11,17,13,30,670.0,134.0,1.1,19.1,457.0,804.77,614.18
2018,11,17,13,45,654.5,129.5,1.1,19.05,430.5,765.85,588.77
2018,11,17,14,0,639.0,125.0,1.1,19.0,404.0,725.26,561.95
2018,11,17,14,15,616.0,119.5,1.15,18.8,371.5,676.07,529.38
2018,11,17,14,30,593.0,114.0,1.2,18.6,339.0,626.27,495.32
2018,11,17,14,45,562.0,106.5,1.2,18.35,302.0,568.28,453.23
2018,11,17,15,0,531.0,99.0,1.2,18.1,265.0,507.32,407.7
2018,11,17,15,15,484.5,90.0,1.2,18.1,225.0,441.01,355.92
2018,11,17,15,30,438.0,81.0,1.2,18.1,185.0,378.14,305.11
2018,11,17,15,45,375.5,69.0,1.0,16.35,145.0,306.9,247.16
2018,11,17,16,0,313.0,57.0,0.8,14.6,105.0,241.9,192.27
2018,11,17,16,15,228.5,41.5,0.9,13.75,70.5,169.9,129.43
2018,11,17,16,30,144.0,26.0,1.0,12.9,36.0,100.49,49.73
2018,11,17,16,45,75.5,14.0,1.05,12.05,19.0,36.06,0.0
2018,11,17,17,0,7.0,2.0,1.1,11.2,2.0,0.0,0.0
2018,11,17,17,15,3.5,1.0,1.1,10.8,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.65,8.45,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.55,8.15,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.55,8.05,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.6,7.95,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.6,7.65,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.55,7.4,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.5,7.25,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.5,7.15,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.45,7.05,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.4,6.95,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.4,6.9,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.4,6.85,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.4,6.6,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,11,18,6,45,26.5,5.5,0.55,6.15,6.0,0.0,0.0
2018,11,18,7,0,53.0,11.0,0.6,6.1,12.0,26.21,0.0
2018,11,18,7,15,144.5,27.0,0.65,6.45,40.0,100.95,44.2
2018,11,18,7,30,236.0,43.0,0.7,6.8,68.0,174.97,136.41
2018,11,18,7,45,314.0,56.0,0.75,7.15,106.5,240.7,196.93
2018,11,18,8,0,392.0,69.0,0.8,7.5,145.0,315.19,262.2
2018,11,18,8,15,278.0,84.0,0.85,7.85,144.5,285.92,240.05
2018,11,18,8,30,164.0,99.0,0.9,8.2,144.0,231.0,194.72
2018,11,18,8,45,188.5,116.5,0.95,8.55,175.5,276.31,233.36
2018,11,18,9,0,213.0,134.0,1.0,8.9,207.0,323.46,272.07
2018,11,18,9,15,376.5,130.5,1.05,9.6,276.5,470.95,391.86
2018,11,18,9,30,540.0,127.0,1.1,10.3,346.0,615.21,502.89
2018,11,18,9,45,604.0,125.0,1.2,11.05,387.0,694.26,559.1
2018,11,18,10,0,668.0,123.0,1.3,11.8,428.0,769.45,611.37
2018,11,18,10,15,716.5,119.0,1.35,12.5,461.5,829.01,650.84
2018,11,18,10,30,765.0,115.0,1.4,13.2,495.0,887.77,689.12
2018,11,18,10,45,778.5,115.0,1.45,13.95,513.0,916.88,706.33
2018,11,18,11,0,792.0,115.0,1.5,14.7,531.0,943.26,721.96
2018,11,18,11,15,798.0,115.5,1.5,15.3,541.0,959.97,730.75
2018,11,18,11,30,804.0,116.0,1.5,15.9,551.0,973.43,737.55
2018,11,18,11,45,802.5,116.0,1.55,16.5,551.5,975.46,737.66
2018,11,18,12,0,801.0,116.0,1.6,17.1,552.0,974.06,735.78
2018,11,18,12,15,746.5,124.0,1.55,17.5,527.0,926.72,702.49
2018,11,18,12,30,692.0,132.0,1.5,17.9,502.0,876.43,667.65
2018,11,18,12,45,643.5,139.0,1.45,18.25,476.5,828.43,634.37
2018,11,18,13,0,595.0,146.0,1.4,18.6,451.0,778.49,599.5
2018,11,18,13,15,585.5,141.5,1.3,18.75,432.0,751.45,580.42
2018,11,18,13,30,576.0,137.0,1.2,18.9,413.0,722.33,559.63
